Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,-22.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:50:00+00:00,feeder,4.0,N Current (RMS),A,61.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,93.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:50:00+00:00,feeder,3.0,N Current (RMS),A,15.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:50:00+00:00,feeder,2.0,N Current (RMS),A,29.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:50:00+00:00,feeder,1.0,N Current (RMS),A,19.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:50:00+00:00,transformer,,Temperature,C,21.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:50:00+00:00,busbar,,L3 Active Power,kW,24.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:50:00+00:00,busbar,,L2 Active Power,kW,21.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:50:00+00:00,busbar,,L1 Active Power,kW,0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:50:00+00:00,busbar,,N Current (RMS),A,106.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:50:00+00:00,busbar,,L3 Current (RMS),A,104.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:50:00+00:00,busbar,,L2 Current (RMS),A,94.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:50:00+00:00,busbar,,L1 Current (RMS),A,13.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,-23.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:40:00+00:00,feeder,4.0,N Current (RMS),A,64.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,99.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:40:00+00:00,feeder,3.0,N Current (RMS),A,17.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:40:00+00:00,feeder,2.0,N Current (RMS),A,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:40:00+00:00,feeder,1.0,N Current (RMS),A,21.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:40:00+00:00,transformer,,Temperature,C,21.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:40:00+00:00,busbar,,L3 Active Power,kW,27.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:40:00+00:00,busbar,,L2 Active Power,kW,20.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:40:00+00:00,busbar,,L1 Active Power,kW,-2.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:40:00+00:00,busbar,,N Current (RMS),A,107.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:40:00+00:00,busbar,,L3 Current (RMS),A,115.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:40:00+00:00,busbar,,L2 Current (RMS),A,89.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:40:00+00:00,busbar,,L1 Current (RMS),A,15.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,-26.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:30:00+00:00,feeder,4.0,N Current (RMS),A,67.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,110.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:30:00+00:00,feeder,3.0,N Current (RMS),A,15.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:30:00+00:00,feeder,2.0,N Current (RMS),A,27.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:30:00+00:00,feeder,1.0,N Current (RMS),A,24.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:30:00+00:00,transformer,,Temperature,C,21.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:30:00+00:00,busbar,,L3 Active Power,kW,30.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:30:00+00:00,busbar,,L2 Active Power,kW,20.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:30:00+00:00,busbar,,L1 Active Power,kW,-5.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:30:00+00:00,busbar,,N Current (RMS),A,104.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:30:00+00:00,busbar,,L3 Current (RMS),A,128.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:30:00+00:00,busbar,,L2 Current (RMS),A,91.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:30:00+00:00,busbar,,L1 Current (RMS),A,27.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,-14.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:20:00+00:00,feeder,4.0,N Current (RMS),A,34.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,65.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:20:00+00:00,feeder,3.0,N Current (RMS),A,17.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:20:00+00:00,feeder,2.0,N Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:20:00+00:00,feeder,1.0,N Current (RMS),A,23.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:20:00+00:00,transformer,,Temperature,C,21.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:20:00+00:00,busbar,,L3 Active Power,kW,32.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:20:00+00:00,busbar,,L2 Active Power,kW,22.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:20:00+00:00,busbar,,L1 Active Power,kW,6.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:20:00+00:00,busbar,,N Current (RMS),A,77.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:20:00+00:00,busbar,,L3 Current (RMS),A,135.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:20:00+00:00,busbar,,L2 Current (RMS),A,98.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:20:00+00:00,busbar,,L1 Current (RMS),A,30.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,-13.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:10:00+00:00,feeder,4.0,N Current (RMS),A,31.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:10:00+00:00,feeder,3.0,N Current (RMS),A,16.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:10:00+00:00,feeder,2.0,N Current (RMS),A,26.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:10:00+00:00,feeder,1.0,N Current (RMS),A,24.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:10:00+00:00,transformer,,Temperature,C,21.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:10:00+00:00,busbar,,L3 Active Power,kW,30.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:10:00+00:00,busbar,,L2 Active Power,kW,22.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:10:00+00:00,busbar,,L1 Active Power,kW,7.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:10:00+00:00,busbar,,N Current (RMS),A,78.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:10:00+00:00,busbar,,L3 Current (RMS),A,130.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:10:00+00:00,busbar,,L2 Current (RMS),A,95.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:10:00+00:00,busbar,,L1 Current (RMS),A,33.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,-14.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:00:00+00:00,feeder,4.0,N Current (RMS),A,33.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,62.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:00:00+00:00,feeder,3.0,N Current (RMS),A,16.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:00:00+00:00,feeder,2.0,N Current (RMS),A,22.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:00:00+00:00,feeder,1.0,N Current (RMS),A,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:00:00+00:00,transformer,,Temperature,C,21.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:00:00+00:00,busbar,,L3 Active Power,kW,31.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:00:00+00:00,busbar,,L2 Active Power,kW,26.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:00:00+00:00,busbar,,L1 Active Power,kW,7.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:00:00+00:00,busbar,,N Current (RMS),A,77.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:00:00+00:00,busbar,,L3 Current (RMS),A,133.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:00:00+00:00,busbar,,L2 Current (RMS),A,113.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 23:00:00+00:00,busbar,,L1 Current (RMS),A,32.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,-18.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:50:00+00:00,feeder,4.0,N Current (RMS),A,40.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,77.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:50:00+00:00,feeder,3.0,N Current (RMS),A,16.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:50:00+00:00,feeder,2.0,N Current (RMS),A,34.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,56.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:50:00+00:00,feeder,1.0,N Current (RMS),A,21.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:50:00+00:00,transformer,,Temperature,C,21.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:50:00+00:00,busbar,,L3 Active Power,kW,35.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:50:00+00:00,busbar,,L2 Active Power,kW,25.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:50:00+00:00,busbar,,L1 Active Power,kW,5.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:50:00+00:00,busbar,,N Current (RMS),A,87.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:50:00+00:00,busbar,,L3 Current (RMS),A,149.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:50:00+00:00,busbar,,L2 Current (RMS),A,111.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:50:00+00:00,busbar,,L1 Current (RMS),A,26.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,-16.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:40:00+00:00,feeder,4.0,N Current (RMS),A,38.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,69.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:40:00+00:00,feeder,3.0,N Current (RMS),A,18.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:40:00+00:00,feeder,2.0,N Current (RMS),A,28.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:40:00+00:00,feeder,1.0,N Current (RMS),A,23.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:40:00+00:00,transformer,,Temperature,C,21.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:40:00+00:00,busbar,,L3 Active Power,kW,30.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:40:00+00:00,busbar,,L2 Active Power,kW,23.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:40:00+00:00,busbar,,L1 Active Power,kW,7.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:40:00+00:00,busbar,,N Current (RMS),A,91.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:40:00+00:00,busbar,,L3 Current (RMS),A,127.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:40:00+00:00,busbar,,L2 Current (RMS),A,103.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:40:00+00:00,busbar,,L1 Current (RMS),A,35.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,-17.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:30:00+00:00,feeder,4.0,N Current (RMS),A,39.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,74.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:30:00+00:00,feeder,3.0,N Current (RMS),A,19.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:30:00+00:00,feeder,2.0,N Current (RMS),A,44.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,68.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:30:00+00:00,feeder,1.0,N Current (RMS),A,23.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:30:00+00:00,transformer,,Temperature,C,21.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
