Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,32.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,27.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,12.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,108.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,138.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,116.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,56.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,-16.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:20:00+00:00,feeder,4.0,N Current (RMS),A,35.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,70.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:20:00+00:00,feeder,3.0,N Current (RMS),A,18.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:20:00+00:00,feeder,2.0,N Current (RMS),A,24.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:20:00+00:00,feeder,1.0,N Current (RMS),A,22.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:20:00+00:00,transformer,,Temperature,C,21.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,33.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,5.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,87.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,140.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,113.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,29.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,-16.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:10:00+00:00,feeder,4.0,N Current (RMS),A,36.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,74.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,71.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:10:00+00:00,feeder,3.0,N Current (RMS),A,30.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:10:00+00:00,feeder,2.0,N Current (RMS),A,27.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:10:00+00:00,feeder,1.0,N Current (RMS),A,23.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,21.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,42.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,35.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,8.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,86.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,177.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,152.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,40.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,-14.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:00:00+00:00,feeder,4.0,N Current (RMS),A,34.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,68.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,63.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:00:00+00:00,feeder,3.0,N Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:00:00+00:00,feeder,2.0,N Current (RMS),A,27.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:00:00+00:00,feeder,1.0,N Current (RMS),A,23.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,21.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,38.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,34.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,12.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,85.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,164.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,145.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,56.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,-15.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:50:00+00:00,feeder,4.0,N Current (RMS),A,32.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,63.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,66.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:50:00+00:00,feeder,3.0,N Current (RMS),A,24.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:50:00+00:00,feeder,2.0,N Current (RMS),A,25.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:50:00+00:00,feeder,1.0,N Current (RMS),A,23.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,21.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,41.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,34.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,9.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,85.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,172.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,145.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,40.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,-16.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:40:00+00:00,feeder,4.0,N Current (RMS),A,36.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,59.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,70.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:40:00+00:00,feeder,3.0,N Current (RMS),A,18.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:40:00+00:00,feeder,2.0,N Current (RMS),A,24.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:40:00+00:00,feeder,1.0,N Current (RMS),A,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,21.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,38.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,35.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,7.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,91.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,160.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,149.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,35.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,-17.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:30:00+00:00,feeder,4.0,N Current (RMS),A,35.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,67.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,73.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:30:00+00:00,feeder,3.0,N Current (RMS),A,21.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:30:00+00:00,feeder,2.0,N Current (RMS),A,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:30:00+00:00,feeder,1.0,N Current (RMS),A,25.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,21.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,42.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,35.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,9.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,91.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,177.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,152.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,41.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,-14.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:20:00+00:00,feeder,4.0,N Current (RMS),A,37.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,75.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:20:00+00:00,feeder,3.0,N Current (RMS),A,26.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:20:00+00:00,feeder,2.0,N Current (RMS),A,26.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,47.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:20:00+00:00,feeder,1.0,N Current (RMS),A,26.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,21.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,43.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,41.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,12.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,91.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,180.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,173.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,54.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,-23.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:10:00+00:00,feeder,4.0,N Current (RMS),A,44.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,76.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,64.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,97.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:10:00+00:00,feeder,3.0,N Current (RMS),A,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:10:00+00:00,feeder,2.0,N Current (RMS),A,27.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:10:00+00:00,feeder,1.0,N Current (RMS),A,28.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,21.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,43.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,40.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,2.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,95.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,183.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,169.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,24.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,-20.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:00:00+00:00,feeder,4.0,N Current (RMS),A,39.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,73.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,77.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,86.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:00:00+00:00,feeder,3.0,N Current (RMS),A,29.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:00:00+00:00,feeder,2.0,N Current (RMS),A,32.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.57
