Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:00:00+00:00,feeder,1.0,N Current (RMS),A,26.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,21.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,44.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,44.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,10.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,101.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,187.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,186.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,50.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,-21.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:50:00+00:00,feeder,4.0,N Current (RMS),A,44.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,62.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,73.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,89.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:50:00+00:00,feeder,3.0,N Current (RMS),A,31.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:50:00+00:00,feeder,2.0,N Current (RMS),A,33.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:50:00+00:00,feeder,1.0,N Current (RMS),A,25.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,21.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,38.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,43.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,7.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,108.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,163.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,184.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,36.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,-18.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:40:00+00:00,feeder,4.0,N Current (RMS),A,37.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,73.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,73.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,77.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:40:00+00:00,feeder,3.0,N Current (RMS),A,26.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:40:00+00:00,feeder,2.0,N Current (RMS),A,29.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:40:00+00:00,feeder,1.0,N Current (RMS),A,28.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,51.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,55.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,21.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,45.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,45.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,11.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,97.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,192.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,189.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,49.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,-18.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:30:00+00:00,feeder,4.0,N Current (RMS),A,35.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,68.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,74.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,78.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:30:00+00:00,feeder,3.0,N Current (RMS),A,25.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:30:00+00:00,feeder,2.0,N Current (RMS),A,36.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,51.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,57.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:30:00+00:00,feeder,1.0,N Current (RMS),A,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,21.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,44.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,43.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,11.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,97.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,189.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,182.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,52.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,-19.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:20:00+00:00,feeder,4.0,N Current (RMS),A,35.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,64.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,78.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,81.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:20:00+00:00,feeder,3.0,N Current (RMS),A,32.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:20:00+00:00,feeder,2.0,N Current (RMS),A,36.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,60.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:20:00+00:00,feeder,1.0,N Current (RMS),A,33.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,66.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,22.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,41.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,50.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,12.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,104.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,175.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,209.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,56.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,-18.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:10:00+00:00,feeder,4.0,N Current (RMS),A,39.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,80.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,78.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:10:00+00:00,feeder,3.0,N Current (RMS),A,43.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,63.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:10:00+00:00,feeder,2.0,N Current (RMS),A,31.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,60.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:10:00+00:00,feeder,1.0,N Current (RMS),A,28.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,22.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,42.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,52.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,11.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,102.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,178.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,218.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,52.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,-16.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:00:00+00:00,feeder,4.0,N Current (RMS),A,40.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,69.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,70.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:00:00+00:00,feeder,3.0,N Current (RMS),A,33.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,51.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:00:00+00:00,feeder,2.0,N Current (RMS),A,26.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:00:00+00:00,feeder,1.0,N Current (RMS),A,25.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,22.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,37.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,44.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,11.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,102.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,156.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,188.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,53.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,-16.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:50:00+00:00,feeder,4.0,N Current (RMS),A,37.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,65.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,71.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:50:00+00:00,feeder,3.0,N Current (RMS),A,34.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,52.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:50:00+00:00,feeder,2.0,N Current (RMS),A,21.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:50:00+00:00,feeder,1.0,N Current (RMS),A,30.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,60.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,55.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,22.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,42.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,46.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,10.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,96.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,180.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,194.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,44.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,-20.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:40:00+00:00,feeder,4.0,N Current (RMS),A,48.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,91.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,85.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:40:00+00:00,feeder,3.0,N Current (RMS),A,25.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:40:00+00:00,feeder,2.0,N Current (RMS),A,25.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:40:00+00:00,feeder,1.0,N Current (RMS),A,31.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,56.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,63.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,22.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,40.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,50.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,6.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,102.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,170.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,211.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,30.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,-23.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:30:00+00:00,feeder,4.0,N Current (RMS),A,50.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,92.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,97.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:30:00+00:00,feeder,3.0,N Current (RMS),A,20.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.26
