Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:30:00+00:00,feeder,2.0,N Current (RMS),A,22.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,50.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:30:00+00:00,feeder,1.0,N Current (RMS),A,32.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,60.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,61.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,22.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,46.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,47.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,1.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,91.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,196.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,198.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,19.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,-22.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:20:00+00:00,feeder,4.0,N Current (RMS),A,48.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,96.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,93.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:20:00+00:00,feeder,3.0,N Current (RMS),A,22.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:20:00+00:00,feeder,2.0,N Current (RMS),A,20.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:20:00+00:00,feeder,1.0,N Current (RMS),A,27.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,22.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,42.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,46.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,4.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,95.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,176.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,193.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,35.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,-16.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:10:00+00:00,feeder,4.0,N Current (RMS),A,46.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,62.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,97.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,69.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:10:00+00:00,feeder,3.0,N Current (RMS),A,23.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:10:00+00:00,feeder,2.0,N Current (RMS),A,21.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:10:00+00:00,feeder,1.0,N Current (RMS),A,31.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,49.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,67.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,22.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,41.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,44.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,14.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,98.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,175.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,188.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,63.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,30.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,-17.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:00:00+00:00,feeder,4.0,N Current (RMS),A,61.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,69.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,126.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,74.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:00:00+00:00,feeder,3.0,N Current (RMS),A,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:00:00+00:00,feeder,2.0,N Current (RMS),A,24.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:00:00+00:00,feeder,1.0,N Current (RMS),A,35.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,72.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,22.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,41.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,49.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,18.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,104.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,173.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,207.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,77.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,-22.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:50:00+00:00,feeder,4.0,N Current (RMS),A,52.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,65.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,103.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,96.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:50:00+00:00,feeder,3.0,N Current (RMS),A,26.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:50:00+00:00,feeder,2.0,N Current (RMS),A,23.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:50:00+00:00,feeder,1.0,N Current (RMS),A,30.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,68.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,22.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,41.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,46.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,9.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,107.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,176.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,194.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,47.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,31.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,-25.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:40:00+00:00,feeder,4.0,N Current (RMS),A,66.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,64.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,132.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,107.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:40:00+00:00,feeder,3.0,N Current (RMS),A,31.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:40:00+00:00,feeder,2.0,N Current (RMS),A,27.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:40:00+00:00,feeder,1.0,N Current (RMS),A,38.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,79.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,22.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,47.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,54.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,12.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,110.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,199.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,225.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,57.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,-21.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:30:00+00:00,feeder,4.0,N Current (RMS),A,49.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,64.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,105.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,91.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:30:00+00:00,feeder,3.0,N Current (RMS),A,35.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,59.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:30:00+00:00,feeder,2.0,N Current (RMS),A,28.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:30:00+00:00,feeder,1.0,N Current (RMS),A,35.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,65.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,71.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,23.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,48.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,48.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,14.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,101.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,204.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,204.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,64.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,-19.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:20:00+00:00,feeder,4.0,N Current (RMS),A,48.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,81.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,85.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:20:00+00:00,feeder,3.0,N Current (RMS),A,21.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:20:00+00:00,feeder,2.0,N Current (RMS),A,33.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:20:00+00:00,feeder,1.0,N Current (RMS),A,42.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,87.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,23.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,38.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,40.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,21.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,129.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,162.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,171.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,92.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,-15.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:10:00+00:00,feeder,4.0,N Current (RMS),A,38.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,66.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,69.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:10:00+00:00,feeder,3.0,N Current (RMS),A,23.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:10:00+00:00,feeder,2.0,N Current (RMS),A,36.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:10:00+00:00,feeder,1.0,N Current (RMS),A,41.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,59.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,85.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,23.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,37.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,38.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,26.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,119.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,159.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,163.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,111.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,-12.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:00:00+00:00,feeder,4.0,N Current (RMS),A,49.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,65.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,89.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.08
