Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:00:00+00:00,feeder,3.0,N Current (RMS),A,40.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,58.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:00:00+00:00,feeder,2.0,N Current (RMS),A,44.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,65.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:00:00+00:00,feeder,1.0,N Current (RMS),A,40.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,78.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,23.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,37.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,51.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,26.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,116.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,156.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,215.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,112.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,-14.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:50:00+00:00,feeder,4.0,N Current (RMS),A,41.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,81.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,67.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:50:00+00:00,feeder,3.0,N Current (RMS),A,49.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,69.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:50:00+00:00,feeder,2.0,N Current (RMS),A,42.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,62.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:50:00+00:00,feeder,1.0,N Current (RMS),A,41.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,50.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,54.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,88.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,23.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,42.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,47.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,25.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,107.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,179.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,201.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,107.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,-13.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:40:00+00:00,feeder,4.0,N Current (RMS),A,41.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,67.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,83.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:40:00+00:00,feeder,3.0,N Current (RMS),A,25.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:40:00+00:00,feeder,2.0,N Current (RMS),A,60.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,82.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:40:00+00:00,feeder,1.0,N Current (RMS),A,34.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,68.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,24.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,35.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,39.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,27.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,108.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,150.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,169.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,117.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,-19.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:30:00+00:00,feeder,4.0,N Current (RMS),A,45.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,60.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,61.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,87.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:30:00+00:00,feeder,3.0,N Current (RMS),A,42.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,57.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:30:00+00:00,feeder,2.0,N Current (RMS),A,44.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,67.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:30:00+00:00,feeder,1.0,N Current (RMS),A,36.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,78.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,24.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,34.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,42.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,19.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,120.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,145.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,181.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,84.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,-16.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:20:00+00:00,feeder,4.0,N Current (RMS),A,34.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,63.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,69.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:20:00+00:00,feeder,3.0,N Current (RMS),A,30.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:20:00+00:00,feeder,2.0,N Current (RMS),A,36.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,64.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:20:00+00:00,feeder,1.0,N Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,50.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,54.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,69.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,40.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,43.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,19.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,99.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,170.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,185.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,82.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,-14.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:10:00+00:00,feeder,4.0,N Current (RMS),A,38.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,68.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,68.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,62.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:10:00+00:00,feeder,3.0,N Current (RMS),A,18.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:10:00+00:00,feeder,2.0,N Current (RMS),A,23.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:10:00+00:00,feeder,1.0,N Current (RMS),A,33.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,72.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,25.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,42.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,38.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,20.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,94.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,179.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,165.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,85.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,-15.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:00:00+00:00,feeder,4.0,N Current (RMS),A,38.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,72.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,69.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:00:00+00:00,feeder,3.0,N Current (RMS),A,24.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:00:00+00:00,feeder,2.0,N Current (RMS),A,19.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:00:00+00:00,feeder,1.0,N Current (RMS),A,30.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,56.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,63.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,75.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,25.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,46.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,36.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,18.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,96.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,197.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,156.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,81.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,25.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,-11.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:50:00+00:00,feeder,4.0,N Current (RMS),A,58.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,107.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:50:00+00:00,feeder,3.0,N Current (RMS),A,23.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:50:00+00:00,feeder,2.0,N Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:50:00+00:00,feeder,1.0,N Current (RMS),A,34.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,61.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,69.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,25.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,50.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,36.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,22.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,97.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,211.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,154.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,96.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,-8.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:40:00+00:00,feeder,4.0,N Current (RMS),A,57.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,98.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,74.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:40:00+00:00,feeder,3.0,N Current (RMS),A,24.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:40:00+00:00,feeder,2.0,N Current (RMS),A,25.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:40:00+00:00,feeder,1.0,N Current (RMS),A,37.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,55.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,74.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,48.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,42.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,24.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,94.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,203.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,180.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,104.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.45
