Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,-8.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:30:00+00:00,feeder,4.0,N Current (RMS),A,50.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,86.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,74.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:30:00+00:00,feeder,3.0,N Current (RMS),A,34.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,62.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:30:00+00:00,feeder,2.0,N Current (RMS),A,24.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:30:00+00:00,feeder,1.0,N Current (RMS),A,38.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,78.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,26.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,55.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,42.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,26.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,96.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,230.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,177.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,112.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,-12.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:20:00+00:00,feeder,4.0,N Current (RMS),A,47.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,85.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,60.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:20:00+00:00,feeder,3.0,N Current (RMS),A,55.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,75.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:20:00+00:00,feeder,2.0,N Current (RMS),A,27.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:20:00+00:00,feeder,1.0,N Current (RMS),A,40.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,65.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,82.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,27.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,54.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,33.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,21.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,106.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,227.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,143.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,91.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,-7.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:10:00+00:00,feeder,4.0,N Current (RMS),A,43.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,64.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:10:00+00:00,feeder,3.0,N Current (RMS),A,30.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:10:00+00:00,feeder,2.0,N Current (RMS),A,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:10:00+00:00,feeder,1.0,N Current (RMS),A,39.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,79.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,37.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,37.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,23.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,88.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,157.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,158.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,99.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,-8.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:00:00+00:00,feeder,4.0,N Current (RMS),A,35.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:00:00+00:00,feeder,3.0,N Current (RMS),A,30.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:00:00+00:00,feeder,2.0,N Current (RMS),A,27.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:00:00+00:00,feeder,1.0,N Current (RMS),A,31.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,64.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,28.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,41.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,29.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,21.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,92.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,172.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,126.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,94.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,-6.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:50:00+00:00,feeder,4.0,N Current (RMS),A,40.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,60.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:50:00+00:00,feeder,3.0,N Current (RMS),A,42.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,59.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:50:00+00:00,feeder,2.0,N Current (RMS),A,31.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:50:00+00:00,feeder,1.0,N Current (RMS),A,30.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,67.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,28.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,45.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,22.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,25.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,104.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,190.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,99.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,107.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,-10.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:40:00+00:00,feeder,4.0,N Current (RMS),A,36.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:40:00+00:00,feeder,3.0,N Current (RMS),A,23.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:40:00+00:00,feeder,2.0,N Current (RMS),A,50.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,63.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:40:00+00:00,feeder,1.0,N Current (RMS),A,30.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,61.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,33.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,25.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,24.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,111.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,140.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,109.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,108.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,-22.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:30:00+00:00,feeder,4.0,N Current (RMS),A,55.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,93.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:30:00+00:00,feeder,3.0,N Current (RMS),A,23.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:30:00+00:00,feeder,2.0,N Current (RMS),A,48.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,68.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:30:00+00:00,feeder,1.0,N Current (RMS),A,33.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,63.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,26.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,32.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,24.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,13.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,141.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,136.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,109.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,60.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,-18.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:20:00+00:00,feeder,4.0,N Current (RMS),A,51.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,65.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,88.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:20:00+00:00,feeder,3.0,N Current (RMS),A,26.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:20:00+00:00,feeder,2.0,N Current (RMS),A,40.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:20:00+00:00,feeder,1.0,N Current (RMS),A,35.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,60.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,77.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,41.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,28.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,17.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,128.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,175.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,124.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,77.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,-15.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:10:00+00:00,feeder,4.0,N Current (RMS),A,37.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,74.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,57.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,71.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:10:00+00:00,feeder,3.0,N Current (RMS),A,33.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,49.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:10:00+00:00,feeder,2.0,N Current (RMS),A,29.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,25.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:10:00+00:00,feeder,1.0,N Current (RMS),A,47.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,50.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,105.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,67.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,25.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,50.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,45.9
