Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,16.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,85.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,209.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,191.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,70.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,-7.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:00:00+00:00,feeder,4.0,N Current (RMS),A,39.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:00:00+00:00,feeder,3.0,N Current (RMS),A,44.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:00:00+00:00,feeder,2.0,N Current (RMS),A,22.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,22.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:00:00+00:00,feeder,1.0,N Current (RMS),A,53.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,62.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,97.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,26.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,41.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,31.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,26.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,95.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,172.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,138.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,110.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,-3.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:50:00+00:00,feeder,4.0,N Current (RMS),A,46.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:50:00+00:00,feeder,3.0,N Current (RMS),A,33.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:50:00+00:00,feeder,2.0,N Current (RMS),A,35.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:50:00+00:00,feeder,1.0,N Current (RMS),A,39.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,72.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,27.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,36.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,22.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,24.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,97.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,155.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,107.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,103.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,-3.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:40:00+00:00,feeder,4.0,N Current (RMS),A,42.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:40:00+00:00,feeder,3.0,N Current (RMS),A,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:40:00+00:00,feeder,2.0,N Current (RMS),A,41.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:40:00+00:00,feeder,1.0,N Current (RMS),A,25.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,26.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,33.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,18.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,19.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,98.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,142.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,89.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,83.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,-6.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:30:00+00:00,feeder,4.0,N Current (RMS),A,36.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:30:00+00:00,feeder,3.0,N Current (RMS),A,39.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,56.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:30:00+00:00,feeder,2.0,N Current (RMS),A,31.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:30:00+00:00,feeder,1.0,N Current (RMS),A,25.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,26.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,37.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,25.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,19.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,88.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,158.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,112.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,81.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:20:00+00:00,feeder,4.0,N Current (RMS),A,34.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:20:00+00:00,feeder,3.0,N Current (RMS),A,23.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:20:00+00:00,feeder,2.0,N Current (RMS),A,43.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:20:00+00:00,feeder,1.0,N Current (RMS),A,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,27.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,24.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,12.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,21.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,86.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,105.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,64.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,90.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,-9.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:10:00+00:00,feeder,4.0,N Current (RMS),A,34.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:10:00+00:00,feeder,3.0,N Current (RMS),A,28.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:10:00+00:00,feeder,2.0,N Current (RMS),A,48.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,77.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:10:00+00:00,feeder,1.0,N Current (RMS),A,22.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,25.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,35.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,26.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,20.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,93.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,150.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,118.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,85.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,-3.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:00:00+00:00,feeder,4.0,N Current (RMS),A,36.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:00:00+00:00,feeder,3.0,N Current (RMS),A,24.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:00:00+00:00,feeder,2.0,N Current (RMS),A,58.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,72.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:00:00+00:00,feeder,1.0,N Current (RMS),A,29.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,25.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,31.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,12.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,22.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,98.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,134.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,67.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,97.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,-10.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:50:00+00:00,feeder,4.0,N Current (RMS),A,35.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:50:00+00:00,feeder,3.0,N Current (RMS),A,23.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:50:00+00:00,feeder,2.0,N Current (RMS),A,36.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:50:00+00:00,feeder,1.0,N Current (RMS),A,23.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,24.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,39.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,23.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,13.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,94.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,166.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,102.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,62.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,-1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:40:00+00:00,feeder,4.0,N Current (RMS),A,37.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:40:00+00:00,feeder,3.0,N Current (RMS),A,28.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:40:00+00:00,feeder,2.0,N Current (RMS),A,48.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,61.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:40:00+00:00,feeder,1.0,N Current (RMS),A,22.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,24.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
