Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,31.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,18.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,23.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,90.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,133.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,86.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,100.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,-6.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:30:00+00:00,feeder,4.0,N Current (RMS),A,36.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,55.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:30:00+00:00,feeder,3.0,N Current (RMS),A,22.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:30:00+00:00,feeder,2.0,N Current (RMS),A,41.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,57.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,61.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:30:00+00:00,feeder,1.0,N Current (RMS),A,30.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,58.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,22.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,41.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,32.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,21.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,84.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,175.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,140.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,88.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,-9.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:20:00+00:00,feeder,4.0,N Current (RMS),A,34.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,61.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:20:00+00:00,feeder,3.0,N Current (RMS),A,26.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:20:00+00:00,feeder,2.0,N Current (RMS),A,32.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:20:00+00:00,feeder,1.0,N Current (RMS),A,23.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,22.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,36.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,22.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,14.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,85.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,152.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,103.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,63.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,-8.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:10:00+00:00,feeder,4.0,N Current (RMS),A,36.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:10:00+00:00,feeder,3.0,N Current (RMS),A,20.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:10:00+00:00,feeder,2.0,N Current (RMS),A,35.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:10:00+00:00,feeder,1.0,N Current (RMS),A,32.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,68.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,23.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,36.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,24.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,19.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,94.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,153.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,109.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,87.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,-5.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:00:00+00:00,feeder,4.0,N Current (RMS),A,51.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,74.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:00:00+00:00,feeder,3.0,N Current (RMS),A,21.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:00:00+00:00,feeder,2.0,N Current (RMS),A,34.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:00:00+00:00,feeder,1.0,N Current (RMS),A,23.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,22.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,37.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,19.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,13.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,99.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,161.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,93.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,58.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,-3.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:50:00+00:00,feeder,4.0,N Current (RMS),A,57.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,76.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:50:00+00:00,feeder,3.0,N Current (RMS),A,21.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:50:00+00:00,feeder,2.0,N Current (RMS),A,31.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:50:00+00:00,feeder,1.0,N Current (RMS),A,24.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,22.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,36.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,19.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,20.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,91.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,154.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,92.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,87.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,-5.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:40:00+00:00,feeder,4.0,N Current (RMS),A,38.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:40:00+00:00,feeder,3.0,N Current (RMS),A,19.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:40:00+00:00,feeder,2.0,N Current (RMS),A,38.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:40:00+00:00,feeder,1.0,N Current (RMS),A,39.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,72.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,22.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,33.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,18.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,27.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,101.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,141.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,86.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,117.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,-9.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:30:00+00:00,feeder,4.0,N Current (RMS),A,32.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:30:00+00:00,feeder,3.0,N Current (RMS),A,19.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:30:00+00:00,feeder,2.0,N Current (RMS),A,35.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:30:00+00:00,feeder,1.0,N Current (RMS),A,32.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,65.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,23.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,37.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,20.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,20.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,98.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,158.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,95.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,87.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,-4.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:20:00+00:00,feeder,4.0,N Current (RMS),A,43.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:20:00+00:00,feeder,3.0,N Current (RMS),A,24.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:20:00+00:00,feeder,2.0,N Current (RMS),A,49.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,59.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:20:00+00:00,feeder,1.0,N Current (RMS),A,28.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,22.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,40.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,13.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,18.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,121.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,173.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,71.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,80.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,-5.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:10:00+00:00,feeder,4.0,N Current (RMS),A,36.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:10:00+00:00,feeder,3.0,N Current (RMS),A,23.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:10:00+00:00,feeder,2.0,N Current (RMS),A,48.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,49.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
