Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:10:00+00:00,feeder,1.0,N Current (RMS),A,28.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,54.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,21.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,30.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,17.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,19.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,97.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,130.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,85.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,81.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,-15.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:00:00+00:00,feeder,4.0,N Current (RMS),A,39.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,62.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,69.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:00:00+00:00,feeder,3.0,N Current (RMS),A,18.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:00:00+00:00,feeder,2.0,N Current (RMS),A,39.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:00:00+00:00,feeder,1.0,N Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,58.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:00:00+00:00,transformer,,Temperature,C,21.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:00:00+00:00,busbar,,L3 Active Power,kW,34.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:00:00+00:00,busbar,,L2 Active Power,kW,20.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:00:00+00:00,busbar,,L1 Active Power,kW,13.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:00:00+00:00,busbar,,N Current (RMS),A,109.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:00:00+00:00,busbar,,L3 Current (RMS),A,146.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:00:00+00:00,busbar,,L2 Current (RMS),A,94.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 12:00:00+00:00,busbar,,L1 Current (RMS),A,60.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,-15.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 11:50:00+00:00,feeder,4.0,N Current (RMS),A,46.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,78.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,67.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 11:50:00+00:00,feeder,3.0,N Current (RMS),A,18.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 11:50:00+00:00,feeder,2.0,N Current (RMS),A,32.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 11:50:00+00:00,feeder,1.0,N Current (RMS),A,35.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,72.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 11:50:00+00:00,transformer,,Temperature,C,20.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 11:50:00+00:00,busbar,,L3 Active Power,kW,38.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 11:50:00+00:00,busbar,,L2 Active Power,kW,22.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 11:50:00+00:00,busbar,,L1 Active Power,kW,16.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 11:50:00+00:00,busbar,,N Current (RMS),A,108.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 11:50:00+00:00,busbar,,L3 Current (RMS),A,164.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 11:50:00+00:00,busbar,,L2 Current (RMS),A,101.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-04 11:50:00+00:00,busbar,,L1 Current (RMS),A,74.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,-26.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:50:00+00:00,feeder,4.0,N Current (RMS),A,83.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,113.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:50:00+00:00,feeder,3.0,N Current (RMS),A,30.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:50:00+00:00,feeder,2.0,N Current (RMS),A,29.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:50:00+00:00,feeder,1.0,N Current (RMS),A,23.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:50:00+00:00,transformer,,Temperature,C,17.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,31.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,22.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,-4.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,112.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,134.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,97.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,24.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,-26.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:40:00+00:00,feeder,4.0,N Current (RMS),A,81.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,113.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:40:00+00:00,feeder,3.0,N Current (RMS),A,33.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:40:00+00:00,feeder,2.0,N Current (RMS),A,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:40:00+00:00,feeder,1.0,N Current (RMS),A,28.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:40:00+00:00,transformer,,Temperature,C,17.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,34.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,19.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,-5.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,108.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,144.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,90.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,27.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,-25.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:30:00+00:00,feeder,4.0,N Current (RMS),A,74.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,107.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:30:00+00:00,feeder,3.0,N Current (RMS),A,16.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:30:00+00:00,feeder,2.0,N Current (RMS),A,32.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:30:00+00:00,feeder,1.0,N Current (RMS),A,31.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,50.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:30:00+00:00,transformer,,Temperature,C,17.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,28.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,19.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,-3.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,114.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,122.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,89.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,17.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,-15.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:20:00+00:00,feeder,4.0,N Current (RMS),A,39.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,68.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:20:00+00:00,feeder,3.0,N Current (RMS),A,16.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:20:00+00:00,feeder,2.0,N Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:20:00+00:00,feeder,1.0,N Current (RMS),A,28.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:20:00+00:00,transformer,,Temperature,C,17.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,30.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,19.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,6.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,87.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,129.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,85.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,31.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,-12.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:10:00+00:00,feeder,4.0,N Current (RMS),A,32.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:10:00+00:00,feeder,3.0,N Current (RMS),A,16.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:10:00+00:00,feeder,2.0,N Current (RMS),A,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:10:00+00:00,feeder,1.0,N Current (RMS),A,28.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:10:00+00:00,transformer,,Temperature,C,17.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,30.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,19.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,8.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,81.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,129.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,87.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,39.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,-15.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:00:00+00:00,feeder,4.0,N Current (RMS),A,37.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,66.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:00:00+00:00,feeder,3.0,N Current (RMS),A,15.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:00:00+00:00,feeder,2.0,N Current (RMS),A,27.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:00:00+00:00,feeder,1.0,N Current (RMS),A,29.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:00:00+00:00,transformer,,Temperature,C,17.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,33.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,22.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,6.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,83.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,141.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,99.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,31.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,-17.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:50:00+00:00,feeder,4.0,N Current (RMS),A,44.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,76.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:50:00+00:00,feeder,3.0,N Current (RMS),A,17.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
