Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:50:00+00:00,feeder,2.0,N Current (RMS),A,26.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:50:00+00:00,feeder,1.0,N Current (RMS),A,24.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:50:00+00:00,transformer,,Temperature,C,17.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,35.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,21.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,4.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,92.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,151.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,96.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,24.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,-15.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:40:00+00:00,feeder,4.0,N Current (RMS),A,38.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,68.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:40:00+00:00,feeder,3.0,N Current (RMS),A,17.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:40:00+00:00,feeder,2.0,N Current (RMS),A,24.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:40:00+00:00,feeder,1.0,N Current (RMS),A,24.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:40:00+00:00,transformer,,Temperature,C,17.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,34.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,28.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,7.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,86.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,144.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,121.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,36.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,-14.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:30:00+00:00,feeder,4.0,N Current (RMS),A,31.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,63.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:30:00+00:00,feeder,3.0,N Current (RMS),A,19.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:30:00+00:00,feeder,2.0,N Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:30:00+00:00,feeder,1.0,N Current (RMS),A,26.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,17.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,31.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,29.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,9.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,86.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,134.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,125.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,41.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,-14.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:20:00+00:00,feeder,4.0,N Current (RMS),A,36.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,64.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:20:00+00:00,feeder,3.0,N Current (RMS),A,18.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:20:00+00:00,feeder,2.0,N Current (RMS),A,30.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:20:00+00:00,feeder,1.0,N Current (RMS),A,23.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,18.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,30.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,26.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,9.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,90.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,130.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,114.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,40.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,-15.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:10:00+00:00,feeder,4.0,N Current (RMS),A,38.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,66.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:10:00+00:00,feeder,3.0,N Current (RMS),A,20.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:10:00+00:00,feeder,2.0,N Current (RMS),A,31.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:10:00+00:00,feeder,1.0,N Current (RMS),A,23.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,18.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,29.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,27.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,8.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,91.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,128.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,119.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,38.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,-14.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:00:00+00:00,feeder,4.0,N Current (RMS),A,37.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,62.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:00:00+00:00,feeder,3.0,N Current (RMS),A,23.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:00:00+00:00,feeder,2.0,N Current (RMS),A,29.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:00:00+00:00,feeder,1.0,N Current (RMS),A,22.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,18.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,31.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,28.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,9.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,88.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,133.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,121.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,39.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,-16.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:50:00+00:00,feeder,4.0,N Current (RMS),A,40.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,69.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:50:00+00:00,feeder,3.0,N Current (RMS),A,17.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:50:00+00:00,feeder,2.0,N Current (RMS),A,30.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:50:00+00:00,feeder,1.0,N Current (RMS),A,25.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,46.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,18.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,37.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,28.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,9.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,91.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,155.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,119.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,40.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,-16.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:40:00+00:00,feeder,4.0,N Current (RMS),A,43.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,72.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:40:00+00:00,feeder,3.0,N Current (RMS),A,17.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:40:00+00:00,feeder,2.0,N Current (RMS),A,25.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:40:00+00:00,feeder,1.0,N Current (RMS),A,24.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,18.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,35.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,26.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,8.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,95.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,147.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,113.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,37.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,-15.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:30:00+00:00,feeder,4.0,N Current (RMS),A,39.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,65.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:30:00+00:00,feeder,3.0,N Current (RMS),A,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:30:00+00:00,feeder,2.0,N Current (RMS),A,28.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:30:00+00:00,feeder,1.0,N Current (RMS),A,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,18.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,34.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,31.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,11.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,93.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,145.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,131.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,49.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,-15.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:20:00+00:00,feeder,4.0,N Current (RMS),A,36.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,65.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
