Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:20:00+00:00,feeder,3.0,N Current (RMS),A,25.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:20:00+00:00,feeder,2.0,N Current (RMS),A,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:20:00+00:00,feeder,1.0,N Current (RMS),A,25.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,18.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,36.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,33.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,12.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,90.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,152.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,141.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,51.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,-15.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:10:00+00:00,feeder,4.0,N Current (RMS),A,43.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,82.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,66.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:10:00+00:00,feeder,3.0,N Current (RMS),A,22.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:10:00+00:00,feeder,2.0,N Current (RMS),A,29.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:10:00+00:00,feeder,1.0,N Current (RMS),A,28.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,18.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,41.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,36.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,12.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,91.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,174.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,154.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,52.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,-15.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:00:00+00:00,feeder,4.0,N Current (RMS),A,35.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,64.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,69.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:00:00+00:00,feeder,3.0,N Current (RMS),A,23.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:00:00+00:00,feeder,2.0,N Current (RMS),A,30.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:00:00+00:00,feeder,1.0,N Current (RMS),A,27.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,18.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,37.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,36.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,12.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,94.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,159.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,154.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,52.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,-16.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:50:00+00:00,feeder,4.0,N Current (RMS),A,44.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,81.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,70.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:50:00+00:00,feeder,3.0,N Current (RMS),A,18.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:50:00+00:00,feeder,2.0,N Current (RMS),A,29.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:50:00+00:00,feeder,1.0,N Current (RMS),A,26.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,18.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,45.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,34.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,13.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,98.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,194.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,145.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,59.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,-16.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:40:00+00:00,feeder,4.0,N Current (RMS),A,39.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,73.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,72.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:40:00+00:00,feeder,3.0,N Current (RMS),A,19.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:40:00+00:00,feeder,2.0,N Current (RMS),A,24.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,48.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:40:00+00:00,feeder,1.0,N Current (RMS),A,29.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,55.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,18.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,44.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,36.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,12.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,93.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,189.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,156.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,54.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,-22.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:30:00+00:00,feeder,4.0,N Current (RMS),A,52.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,67.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,94.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (RMS),A,20.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:30:00+00:00,feeder,2.0,N Current (RMS),A,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:30:00+00:00,feeder,1.0,N Current (RMS),A,30.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,54.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,18.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,43.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,36.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,4.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,98.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,184.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,154.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,-21.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:20:00+00:00,feeder,4.0,N Current (RMS),A,49.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,68.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,91.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:20:00+00:00,feeder,3.0,N Current (RMS),A,20.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:20:00+00:00,feeder,2.0,N Current (RMS),A,26.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,57.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:20:00+00:00,feeder,1.0,N Current (RMS),A,29.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,18.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,47.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,36.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,5.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,97.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,200.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,156.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,28.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,-19.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:10:00+00:00,feeder,4.0,N Current (RMS),A,55.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,76.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,84.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:10:00+00:00,feeder,3.0,N Current (RMS),A,20.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:10:00+00:00,feeder,2.0,N Current (RMS),A,25.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:10:00+00:00,feeder,1.0,N Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,58.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,60.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,18.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,44.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,34.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,11.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,100.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,185.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,146.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,48.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,-19.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:00:00+00:00,feeder,4.0,N Current (RMS),A,51.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,73.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,85.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:00:00+00:00,feeder,3.0,N Current (RMS),A,20.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:00:00+00:00,feeder,2.0,N Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:00:00+00:00,feeder,1.0,N Current (RMS),A,25.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,18.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,40.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,36.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,8.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,93.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,171.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,153.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,37.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
