Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,-21.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:50:00+00:00,feeder,4.0,N Current (RMS),A,55.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,75.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,93.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:50:00+00:00,feeder,3.0,N Current (RMS),A,19.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:50:00+00:00,feeder,2.0,N Current (RMS),A,35.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,59.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:50:00+00:00,feeder,1.0,N Current (RMS),A,26.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,59.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,18.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,38.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,34.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,8.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,103.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,160.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,149.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,40.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,-19.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:40:00+00:00,feeder,4.0,N Current (RMS),A,48.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,67.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,83.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (RMS),A,20.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:40:00+00:00,feeder,2.0,N Current (RMS),A,38.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,61.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:40:00+00:00,feeder,1.0,N Current (RMS),A,29.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,63.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,18.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,44.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,33.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,8.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,98.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,189.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,143.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,39.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,-17.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:30:00+00:00,feeder,4.0,N Current (RMS),A,44.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,76.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,76.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (RMS),A,21.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:30:00+00:00,feeder,2.0,N Current (RMS),A,28.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:30:00+00:00,feeder,1.0,N Current (RMS),A,32.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,71.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,51.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,18.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,39.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,36.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,9.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,93.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,167.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,155.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,42.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,-16.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:20:00+00:00,feeder,4.0,N Current (RMS),A,39.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,61.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,72.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (RMS),A,35.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:20:00+00:00,feeder,2.0,N Current (RMS),A,33.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,57.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:20:00+00:00,feeder,1.0,N Current (RMS),A,34.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,72.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,63.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,18.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,40.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,39.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,25.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,114.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,169.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,166.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,106.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,-18.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:10:00+00:00,feeder,4.0,N Current (RMS),A,42.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,80.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (RMS),A,21.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:10:00+00:00,feeder,2.0,N Current (RMS),A,33.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,56.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:10:00+00:00,feeder,1.0,N Current (RMS),A,39.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,74.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,65.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,18.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,39.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,37.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,15.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,102.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,164.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,162.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,69.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,-22.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:00:00+00:00,feeder,4.0,N Current (RMS),A,58.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,72.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,95.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (RMS),A,22.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:00:00+00:00,feeder,2.0,N Current (RMS),A,29.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:00:00+00:00,feeder,1.0,N Current (RMS),A,33.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,71.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,65.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,18.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,42.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,35.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,12.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,109.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,180.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,153.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,54.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,-22.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:50:00+00:00,feeder,4.0,N Current (RMS),A,57.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,68.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,94.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (RMS),A,31.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,52.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:50:00+00:00,feeder,2.0,N Current (RMS),A,28.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:50:00+00:00,feeder,1.0,N Current (RMS),A,29.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,50.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,64.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,68.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,18.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,42.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,38.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,13.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,106.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,181.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,164.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,59.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,-21.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:40:00+00:00,feeder,4.0,N Current (RMS),A,52.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,69.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,94.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (RMS),A,27.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,54.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:40:00+00:00,feeder,2.0,N Current (RMS),A,25.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,49.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:40:00+00:00,feeder,1.0,N Current (RMS),A,35.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,69.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,76.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,18.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,48.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,42.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,14.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,103.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,202.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,183.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,66.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,-26.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:30:00+00:00,feeder,4.0,N Current (RMS),A,64.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,83.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,115.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (RMS),A,33.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,53.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:30:00+00:00,feeder,2.0,N Current (RMS),A,21.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:30:00+00:00,feeder,1.0,N Current (RMS),A,46.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,71.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,92.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,19.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
