Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,46.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,45.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,9.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,110.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,194.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,192.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,54.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,-21.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:20:00+00:00,feeder,4.0,N Current (RMS),A,53.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,82.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,93.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:20:00+00:00,feeder,3.0,N Current (RMS),A,31.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:20:00+00:00,feeder,2.0,N Current (RMS),A,20.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:20:00+00:00,feeder,1.0,N Current (RMS),A,38.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,80.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,65.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,19.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,45.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,48.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,9.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,97.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,191.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,205.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,43.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,-20.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:10:00+00:00,feeder,4.0,N Current (RMS),A,51.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,76.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,89.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:10:00+00:00,feeder,3.0,N Current (RMS),A,51.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,73.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:10:00+00:00,feeder,2.0,N Current (RMS),A,22.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:10:00+00:00,feeder,1.0,N Current (RMS),A,32.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,68.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,68.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,19.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,43.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,49.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,10.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,97.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,184.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,210.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,49.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,25.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,-18.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:00:00+00:00,feeder,4.0,N Current (RMS),A,61.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,107.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,81.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:00:00+00:00,feeder,3.0,N Current (RMS),A,49.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,67.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:00:00+00:00,feeder,2.0,N Current (RMS),A,25.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:00:00+00:00,feeder,1.0,N Current (RMS),A,35.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,71.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,74.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,19.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,47.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,47.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,14.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,94.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,202.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,203.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,65.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,-16.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:50:00+00:00,feeder,4.0,N Current (RMS),A,36.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,62.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,71.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:50:00+00:00,feeder,3.0,N Current (RMS),A,22.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:50:00+00:00,feeder,2.0,N Current (RMS),A,21.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,21.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:50:00+00:00,feeder,1.0,N Current (RMS),A,38.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,57.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,89.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,75.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,19.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,41.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,45.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,15.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,95.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,174.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,192.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,68.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,-21.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:40:00+00:00,feeder,4.0,N Current (RMS),A,43.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,69.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,66.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,94.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:40:00+00:00,feeder,3.0,N Current (RMS),A,28.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:40:00+00:00,feeder,2.0,N Current (RMS),A,28.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:40:00+00:00,feeder,1.0,N Current (RMS),A,30.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,67.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,82.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,76.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,19.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,49.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,50.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,13.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,99.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,208.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,214.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,62.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,-24.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:30:00+00:00,feeder,4.0,N Current (RMS),A,51.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,82.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,54.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,105.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (RMS),A,22.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:30:00+00:00,feeder,2.0,N Current (RMS),A,48.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,85.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:30:00+00:00,feeder,1.0,N Current (RMS),A,31.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,66.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,81.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,85.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,19.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,54.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,45.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,19.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,116.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,229.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,195.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,86.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,-26.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:20:00+00:00,feeder,4.0,N Current (RMS),A,69.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,89.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,111.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (RMS),A,26.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:20:00+00:00,feeder,2.0,N Current (RMS),A,39.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,55.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,76.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,22.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:20:00+00:00,feeder,1.0,N Current (RMS),A,38.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,64.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,94.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,90.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,19.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,60.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,45.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,18.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,121.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,254.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,195.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,80.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,-26.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:10:00+00:00,feeder,4.0,N Current (RMS),A,68.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,81.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,112.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (RMS),A,41.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,67.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:10:00+00:00,feeder,2.0,N Current (RMS),A,44.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,61.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,86.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,21.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,24.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:10:00+00:00,feeder,1.0,N Current (RMS),A,45.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,56.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,92.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,102.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,19.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,62.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,47.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,23.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,132.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,264.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,201.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,101.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,-28.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:00:00+00:00,feeder,4.0,N Current (RMS),A,61.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,73.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,57.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,121.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (RMS),A,48.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,67.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,58.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:00:00+00:00,feeder,2.0,N Current (RMS),A,36.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,69.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,22.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,32.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:00:00+00:00,feeder,1.0,N Current (RMS),A,66.2
