Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,57.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,93.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,135.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,19.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,55.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,55.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,23.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,139.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,235.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,233.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,103.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,-28.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:50:00+00:00,feeder,4.0,N Current (RMS),A,60.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,73.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,58.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,122.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (RMS),A,25.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,51.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:50:00+00:00,feeder,2.0,N Current (RMS),A,35.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,68.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,34.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,24.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:50:00+00:00,feeder,1.0,N Current (RMS),A,78.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,51.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,145.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,104.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,18.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,49.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,62.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,18.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,134.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,208.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,264.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,80.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,-50.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:40:00+00:00,feeder,4.0,N Current (RMS),A,128.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,84.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,64.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,212.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (RMS),A,32.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,64.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:40:00+00:00,feeder,2.0,N Current (RMS),A,28.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,59.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,61.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,24.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,24.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:40:00+00:00,feeder,1.0,N Current (RMS),A,58.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,50.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,104.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,102.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,18.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,60.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,57.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,-1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,175.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,255.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,243.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,46.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,-39.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:30:00+00:00,feeder,4.0,N Current (RMS),A,87.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,86.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,85.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,168.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (RMS),A,22.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:30:00+00:00,feeder,2.0,N Current (RMS),A,25.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,59.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,24.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:30:00+00:00,feeder,1.0,N Current (RMS),A,51.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,50.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,89.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,102.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,18.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,51.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,55.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,7.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,157.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,219.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,234.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,45.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,-31.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:20:00+00:00,feeder,4.0,N Current (RMS),A,60.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,91.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,91.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,133.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (RMS),A,18.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:20:00+00:00,feeder,2.0,N Current (RMS),A,24.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,47.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:20:00+00:00,feeder,1.0,N Current (RMS),A,47.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,89.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,79.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,19.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,49.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,55.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,5.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,113.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,212.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,234.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,39.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,24.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,-32.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:10:00+00:00,feeder,4.0,N Current (RMS),A,56.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,105.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,80.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,137.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (RMS),A,22.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:10:00+00:00,feeder,2.0,N Current (RMS),A,36.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,62.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:10:00+00:00,feeder,1.0,N Current (RMS),A,45.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,89.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,61.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,19.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,49.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,52.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,111.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,209.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,223.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,29.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,-24.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:00:00+00:00,feeder,4.0,N Current (RMS),A,50.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,65.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,69.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,104.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (RMS),A,27.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:00:00+00:00,feeder,2.0,N Current (RMS),A,34.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,59.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:00:00+00:00,feeder,1.0,N Current (RMS),A,36.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,70.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,67.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,19.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,36.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,46.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,14.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,128.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,155.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,198.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,75.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,-21.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:50:00+00:00,feeder,4.0,N Current (RMS),A,48.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,89.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,53.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,91.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (RMS),A,23.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:50:00+00:00,feeder,2.0,N Current (RMS),A,36.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,60.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:50:00+00:00,feeder,1.0,N Current (RMS),A,34.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,62.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,63.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,19.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,42.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,40.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,16.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,109.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,179.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,175.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,72.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,-18.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:40:00+00:00,feeder,4.0,N Current (RMS),A,47.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,90.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,81.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (RMS),A,21.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:40:00+00:00,feeder,2.0,N Current (RMS),A,32.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:40:00+00:00,feeder,1.0,N Current (RMS),A,37.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,61.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,72.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,19.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,42.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,37.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,19.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,115.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,182.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,162.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,85.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,-14.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:30:00+00:00,feeder,4.0,N Current (RMS),A,39.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,79.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,65.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:30:00+00:00,feeder,3.0,N Current (RMS),A,20.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.74
