Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:30:00+00:00,feeder,2.0,N Current (RMS),A,31.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:30:00+00:00,feeder,1.0,N Current (RMS),A,37.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,73.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,74.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,20.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,45.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,37.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,24.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,102.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,190.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,160.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,102.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,-16.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:20:00+00:00,feeder,4.0,N Current (RMS),A,42.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,61.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,72.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:20:00+00:00,feeder,3.0,N Current (RMS),A,25.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:20:00+00:00,feeder,2.0,N Current (RMS),A,23.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,23.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:20:00+00:00,feeder,1.0,N Current (RMS),A,41.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,96.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,69.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,20.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,38.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,44.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,19.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,101.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,163.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,187.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,84.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,-17.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:10:00+00:00,feeder,4.0,N Current (RMS),A,45.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,76.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:10:00+00:00,feeder,3.0,N Current (RMS),A,20.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:10:00+00:00,feeder,2.0,N Current (RMS),A,24.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:10:00+00:00,feeder,1.0,N Current (RMS),A,34.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,76.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,63.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,21.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,38.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,37.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,13.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,95.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,162.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,162.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,57.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,-14.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:00:00+00:00,feeder,4.0,N Current (RMS),A,41.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,70.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,63.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:00:00+00:00,feeder,3.0,N Current (RMS),A,19.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:00:00+00:00,feeder,2.0,N Current (RMS),A,22.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:00:00+00:00,feeder,1.0,N Current (RMS),A,27.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,55.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,69.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,21.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,41.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,30.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,15.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,98.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,176.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,132.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,65.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,-19.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:50:00+00:00,feeder,4.0,N Current (RMS),A,51.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,83.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:50:00+00:00,feeder,3.0,N Current (RMS),A,18.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:50:00+00:00,feeder,2.0,N Current (RMS),A,27.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:50:00+00:00,feeder,1.0,N Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,48.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,60.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,21.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,32.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,26.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,10.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,112.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,138.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,117.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,52.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,-18.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:40:00+00:00,feeder,4.0,N Current (RMS),A,45.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,81.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:40:00+00:00,feeder,3.0,N Current (RMS),A,31.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:40:00+00:00,feeder,2.0,N Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:40:00+00:00,feeder,1.0,N Current (RMS),A,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,21.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,34.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,25.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,7.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,101.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,145.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,112.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,35.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,-13.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:30:00+00:00,feeder,4.0,N Current (RMS),A,35.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:30:00+00:00,feeder,3.0,N Current (RMS),A,23.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:30:00+00:00,feeder,2.0,N Current (RMS),A,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:30:00+00:00,feeder,1.0,N Current (RMS),A,28.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,53.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,21.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,31.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,27.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,13.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,92.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,132.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,119.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,57.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,-12.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:20:00+00:00,feeder,4.0,N Current (RMS),A,35.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:20:00+00:00,feeder,3.0,N Current (RMS),A,25.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:20:00+00:00,feeder,2.0,N Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:20:00+00:00,feeder,1.0,N Current (RMS),A,34.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,52.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,62.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,21.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,31.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,28.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,16.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,91.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,136.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,123.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,68.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,-11.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:10:00+00:00,feeder,4.0,N Current (RMS),A,36.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,69.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:10:00+00:00,feeder,3.0,N Current (RMS),A,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:10:00+00:00,feeder,2.0,N Current (RMS),A,30.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:10:00+00:00,feeder,1.0,N Current (RMS),A,35.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,59.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,21.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,32.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,36.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,14.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,88.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,139.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,155.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,60.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,-16.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:00:00+00:00,feeder,4.0,N Current (RMS),A,40.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,69.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.24
