Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:00:00+00:00,feeder,3.0,N Current (RMS),A,18.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:00:00+00:00,feeder,2.0,N Current (RMS),A,28.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:00:00+00:00,feeder,1.0,N Current (RMS),A,29.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,55.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,20.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,31.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,29.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,12.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,95.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,131.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,128.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,53.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,-15.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:50:00+00:00,feeder,4.0,N Current (RMS),A,42.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,67.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:50:00+00:00,feeder,3.0,N Current (RMS),A,25.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:50:00+00:00,feeder,2.0,N Current (RMS),A,31.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:50:00+00:00,feeder,1.0,N Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,54.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,20.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,26.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,27.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,13.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,105.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,115.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,119.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,60.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,-13.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:40:00+00:00,feeder,4.0,N Current (RMS),A,31.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,60.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:40:00+00:00,feeder,3.0,N Current (RMS),A,26.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:40:00+00:00,feeder,2.0,N Current (RMS),A,39.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,61.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:40:00+00:00,feeder,1.0,N Current (RMS),A,26.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,20.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,29.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,31.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,16.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,99.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,125.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,136.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,71.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,-24.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:30:00+00:00,feeder,4.0,N Current (RMS),A,57.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,104.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:30:00+00:00,feeder,3.0,N Current (RMS),A,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:30:00+00:00,feeder,2.0,N Current (RMS),A,41.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,73.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:30:00+00:00,feeder,1.0,N Current (RMS),A,31.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,63.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,20.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,43.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,39.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,4.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,95.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,181.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,167.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,32.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,-22.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:20:00+00:00,feeder,4.0,N Current (RMS),A,48.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,79.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,96.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:20:00+00:00,feeder,3.0,N Current (RMS),A,24.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:20:00+00:00,feeder,2.0,N Current (RMS),A,47.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,82.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:20:00+00:00,feeder,1.0,N Current (RMS),A,32.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,60.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,20.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,45.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,43.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,3.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,83.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,189.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,183.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,28.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,-18.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:10:00+00:00,feeder,4.0,N Current (RMS),A,36.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,62.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,79.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:10:00+00:00,feeder,3.0,N Current (RMS),A,28.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:10:00+00:00,feeder,2.0,N Current (RMS),A,34.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,63.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:10:00+00:00,feeder,1.0,N Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,56.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,59.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,20.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,45.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,37.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,10.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,84.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,190.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,157.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,49.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,-16.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:00:00+00:00,feeder,4.0,N Current (RMS),A,33.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,70.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,71.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:00:00+00:00,feeder,3.0,N Current (RMS),A,19.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:00:00+00:00,feeder,2.0,N Current (RMS),A,39.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,55.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,59.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:00:00+00:00,feeder,1.0,N Current (RMS),A,39.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,74.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,58.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,20.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,45.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,37.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,16.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,86.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,192.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,157.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,74.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,-18.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:50:00+00:00,feeder,4.0,N Current (RMS),A,47.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,83.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:50:00+00:00,feeder,3.0,N Current (RMS),A,32.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:50:00+00:00,feeder,2.0,N Current (RMS),A,42.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,66.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:50:00+00:00,feeder,1.0,N Current (RMS),A,41.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,84.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,63.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,20.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,42.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,39.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,19.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,101.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,179.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,169.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,84.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,-20.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:40:00+00:00,feeder,4.0,N Current (RMS),A,45.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,74.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,88.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:40:00+00:00,feeder,3.0,N Current (RMS),A,25.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:40:00+00:00,feeder,2.0,N Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,22.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:40:00+00:00,feeder,1.0,N Current (RMS),A,48.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,93.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,61.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,20.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,43.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,49.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,11.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,95.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,183.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,207.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,52.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,-19.75
