Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:30:00+00:00,feeder,4.0,N Current (RMS),A,46.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,96.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,84.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (RMS),A,23.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:30:00+00:00,feeder,2.0,N Current (RMS),A,26.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:30:00+00:00,feeder,1.0,N Current (RMS),A,42.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,79.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,19.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,51.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,41.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,9.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,88.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,217.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,174.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,42.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,-22.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:20:00+00:00,feeder,4.0,N Current (RMS),A,44.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,95.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (RMS),A,20.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:20:00+00:00,feeder,2.0,N Current (RMS),A,32.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,50.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:20:00+00:00,feeder,1.0,N Current (RMS),A,33.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,60.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,19.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,41.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,36.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,3.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,88.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,174.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,156.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,25.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,-24.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:10:00+00:00,feeder,4.0,N Current (RMS),A,54.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,103.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (RMS),A,18.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:10:00+00:00,feeder,2.0,N Current (RMS),A,36.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,49.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,59.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:10:00+00:00,feeder,1.0,N Current (RMS),A,39.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,70.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,68.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,19.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,41.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,37.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,12.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,116.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,173.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,158.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,58.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,-18.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:00:00+00:00,feeder,4.0,N Current (RMS),A,49.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,93.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,81.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (RMS),A,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:00:00+00:00,feeder,2.0,N Current (RMS),A,38.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,62.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:00:00+00:00,feeder,1.0,N Current (RMS),A,31.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,73.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,19.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,50.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,33.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,18.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,109.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,210.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,143.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,78.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,-22.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:50:00+00:00,feeder,4.0,N Current (RMS),A,47.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,96.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (RMS),A,31.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:50:00+00:00,feeder,2.0,N Current (RMS),A,37.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,50.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,59.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:50:00+00:00,feeder,1.0,N Current (RMS),A,32.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,57.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,68.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,19.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,41.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,38.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,14.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,108.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,174.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,163.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,62.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,-17.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:40:00+00:00,feeder,4.0,N Current (RMS),A,40.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,59.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,78.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (RMS),A,21.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:40:00+00:00,feeder,2.0,N Current (RMS),A,37.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:40:00+00:00,feeder,1.0,N Current (RMS),A,29.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,64.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,65.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,19.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,35.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,33.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,15.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,101.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,151.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,144.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,67.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,-22.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:30:00+00:00,feeder,4.0,N Current (RMS),A,47.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,62.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,96.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (RMS),A,28.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:30:00+00:00,feeder,2.0,N Current (RMS),A,26.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:30:00+00:00,feeder,1.0,N Current (RMS),A,27.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,56.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,61.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,69.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,19.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,46.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,41.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,10.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,94.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,195.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,179.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,49.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,-25.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:20:00+00:00,feeder,4.0,N Current (RMS),A,57.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,59.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,111.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (RMS),A,35.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:20:00+00:00,feeder,2.0,N Current (RMS),A,31.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,65.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:20:00+00:00,feeder,1.0,N Current (RMS),A,28.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,52.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,62.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,70.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,19.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,43.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,49.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,11.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,112.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,188.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,207.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,54.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,-28.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:10:00+00:00,feeder,4.0,N Current (RMS),A,83.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,121.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:10:00+00:00,feeder,3.0,N Current (RMS),A,48.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,73.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:10:00+00:00,feeder,2.0,N Current (RMS),A,33.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,55.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,69.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:10:00+00:00,feeder,1.0,N Current (RMS),A,34.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,49.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,63.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,79.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,19.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,37.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,53.94
