Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,11.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,134.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,159.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,227.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,54.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,-20.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:00:00+00:00,feeder,4.0,N Current (RMS),A,57.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,89.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:00:00+00:00,feeder,3.0,N Current (RMS),A,39.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,53.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:00:00+00:00,feeder,2.0,N Current (RMS),A,22.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:00:00+00:00,feeder,1.0,N Current (RMS),A,27.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,61.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,71.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,19.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,37.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,44.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,15.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,108.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,157.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,190.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,67.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,-17.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:50:00+00:00,feeder,4.0,N Current (RMS),A,40.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,75.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:50:00+00:00,feeder,3.0,N Current (RMS),A,25.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:50:00+00:00,feeder,2.0,N Current (RMS),A,20.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:50:00+00:00,feeder,1.0,N Current (RMS),A,30.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,59.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,71.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,18.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,35.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,38.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,19.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,103.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,151.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,164.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,83.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,-15.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:40:00+00:00,feeder,4.0,N Current (RMS),A,30.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,59.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (RMS),A,27.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:40:00+00:00,feeder,2.0,N Current (RMS),A,21.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:40:00+00:00,feeder,1.0,N Current (RMS),A,40.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,58.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,84.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,18.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,33.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,40.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,24.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,107.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,142.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,172.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,104.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,-26.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:30:00+00:00,feeder,4.0,N Current (RMS),A,80.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,117.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:30:00+00:00,feeder,3.0,N Current (RMS),A,17.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:30:00+00:00,feeder,2.0,N Current (RMS),A,24.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,23.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:30:00+00:00,feeder,1.0,N Current (RMS),A,55.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,97.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,18.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,33.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,33.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,17.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,159.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,139.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,143.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,84.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,-27.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:20:00+00:00,feeder,4.0,N Current (RMS),A,78.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,123.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:20:00+00:00,feeder,3.0,N Current (RMS),A,22.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:20:00+00:00,feeder,2.0,N Current (RMS),A,31.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:20:00+00:00,feeder,1.0,N Current (RMS),A,41.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,84.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,17.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,38.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,37.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,13.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,148.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,161.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,157.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,70.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,24.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,-16.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:10:00+00:00,feeder,4.0,N Current (RMS),A,50.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,103.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,58.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,73.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:10:00+00:00,feeder,3.0,N Current (RMS),A,34.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,52.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:10:00+00:00,feeder,2.0,N Current (RMS),A,30.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:10:00+00:00,feeder,1.0,N Current (RMS),A,40.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,57.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,84.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,17.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,48.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,42.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,23.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,91.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,202.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,179.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,100.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,-24.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:00:00+00:00,feeder,4.0,N Current (RMS),A,47.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,70.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,78.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,103.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:00:00+00:00,feeder,3.0,N Current (RMS),A,55.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,76.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:00:00+00:00,feeder,2.0,N Current (RMS),A,25.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:00:00+00:00,feeder,1.0,N Current (RMS),A,42.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,67.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,86.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,17.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,39.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,58.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,13.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,118.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,165.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,245.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,65.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,-21.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:50:00+00:00,feeder,4.0,N Current (RMS),A,51.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,90.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:50:00+00:00,feeder,3.0,N Current (RMS),A,47.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,62.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:50:00+00:00,feeder,2.0,N Current (RMS),A,25.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:50:00+00:00,feeder,1.0,N Current (RMS),A,40.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,48.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,72.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,90.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,16.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,34.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,50.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,17.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,121.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,143.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,210.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,77.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,24.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,-23.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:40:00+00:00,feeder,4.0,N Current (RMS),A,44.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,70.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,104.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,98.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:40:00+00:00,feeder,3.0,N Current (RMS),A,45.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,65.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:40:00+00:00,feeder,2.0,N Current (RMS),A,38.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,65.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:40:00+00:00,feeder,1.0,N Current (RMS),A,38.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,67.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,71.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,78.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,16.7
