Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,43.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,57.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,24.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,130.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,182.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,240.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,112.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,-26.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:30:00+00:00,feeder,4.0,N Current (RMS),A,57.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,69.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,110.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:30:00+00:00,feeder,3.0,N Current (RMS),A,45.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,64.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:30:00+00:00,feeder,2.0,N Current (RMS),A,36.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,60.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:30:00+00:00,feeder,1.0,N Current (RMS),A,35.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,61.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,68.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,16.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,38.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,52.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,4.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,107.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,159.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,216.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,28.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,-24.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:20:00+00:00,feeder,4.0,N Current (RMS),A,54.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,79.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,102.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:20:00+00:00,feeder,3.0,N Current (RMS),A,24.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:20:00+00:00,feeder,2.0,N Current (RMS),A,32.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:20:00+00:00,feeder,1.0,N Current (RMS),A,40.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,77.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,16.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,33.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,48.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,6.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,111.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,139.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,203.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,32.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,-29.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:10:00+00:00,feeder,4.0,N Current (RMS),A,75.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,63.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,123.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:10:00+00:00,feeder,3.0,N Current (RMS),A,40.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,68.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:10:00+00:00,feeder,2.0,N Current (RMS),A,26.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:10:00+00:00,feeder,1.0,N Current (RMS),A,31.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,55.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,65.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,53.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,16.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,35.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,40.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,9.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,140.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,148.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,171.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,46.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,-27.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:00:00+00:00,feeder,4.0,N Current (RMS),A,63.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,62.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,115.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:00:00+00:00,feeder,3.0,N Current (RMS),A,34.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:00:00+00:00,feeder,2.0,N Current (RMS),A,28.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:00:00+00:00,feeder,1.0,N Current (RMS),A,40.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,74.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,16.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,36.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,43.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,5.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,120.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,150.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,183.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,32.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,-21.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:50:00+00:00,feeder,4.0,N Current (RMS),A,46.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,90.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:50:00+00:00,feeder,3.0,N Current (RMS),A,36.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,55.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:50:00+00:00,feeder,2.0,N Current (RMS),A,36.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,60.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:50:00+00:00,feeder,1.0,N Current (RMS),A,33.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,65.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,16.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,36.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,43.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,10.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,101.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,152.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,182.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,52.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,-14.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:40:00+00:00,feeder,4.0,N Current (RMS),A,36.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,64.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:40:00+00:00,feeder,3.0,N Current (RMS),A,41.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,63.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:40:00+00:00,feeder,2.0,N Current (RMS),A,43.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,62.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:40:00+00:00,feeder,1.0,N Current (RMS),A,30.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,61.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,16.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,30.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,40.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,26.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,120.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,128.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,168.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,110.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,-11.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:30:00+00:00,feeder,4.0,N Current (RMS),A,38.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,75.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,79.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:30:00+00:00,feeder,3.0,N Current (RMS),A,32.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,54.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:30:00+00:00,feeder,2.0,N Current (RMS),A,37.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:30:00+00:00,feeder,1.0,N Current (RMS),A,24.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,16.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,43.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,45.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,18.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,86.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,182.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,191.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,79.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,30.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,-13.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:20:00+00:00,feeder,4.0,N Current (RMS),A,61.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,125.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,94.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:20:00+00:00,feeder,3.0,N Current (RMS),A,41.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,60.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:20:00+00:00,feeder,2.0,N Current (RMS),A,31.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:20:00+00:00,feeder,1.0,N Current (RMS),A,24.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,15.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,50.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,50.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,16.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,86.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,211.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,211.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,72.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,-15.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:10:00+00:00,feeder,4.0,N Current (RMS),A,43.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,70.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,95.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,66.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (RMS),A,63.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,81.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:10:00+00:00,feeder,2.0,N Current (RMS),A,30.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
