Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:10:00+00:00,feeder,1.0,N Current (RMS),A,27.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,66.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,56.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,15.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,42.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,57.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,12.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,111.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,177.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,239.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,55.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,-14.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:00:00+00:00,feeder,4.0,N Current (RMS),A,30.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,57.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,67.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,64.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (RMS),A,42.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,65.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:00:00+00:00,feeder,2.0,N Current (RMS),A,25.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:00:00+00:00,feeder,1.0,N Current (RMS),A,27.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,15.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,40.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,46.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,9.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,94.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,169.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,196.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,42.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,-14.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:50:00+00:00,feeder,4.0,N Current (RMS),A,30.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,63.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (RMS),A,21.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:50:00+00:00,feeder,2.0,N Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:50:00+00:00,feeder,1.0,N Current (RMS),A,32.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,64.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,64.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,15.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,40.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,38.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,14.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,76.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,167.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,162.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,60.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,-15.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:40:00+00:00,feeder,4.0,N Current (RMS),A,37.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,69.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,67.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:40:00+00:00,feeder,3.0,N Current (RMS),A,17.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:40:00+00:00,feeder,2.0,N Current (RMS),A,35.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:40:00+00:00,feeder,1.0,N Current (RMS),A,33.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,65.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,60.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,15.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,47.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,33.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,12.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,81.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,197.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,140.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,54.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,-11.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:30:00+00:00,feeder,4.0,N Current (RMS),A,33.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,72.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:30:00+00:00,feeder,3.0,N Current (RMS),A,19.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:30:00+00:00,feeder,2.0,N Current (RMS),A,26.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:30:00+00:00,feeder,1.0,N Current (RMS),A,27.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,54.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,61.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,15.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,44.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,35.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,19.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,77.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,184.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,149.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,86.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,-15.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:20:00+00:00,feeder,4.0,N Current (RMS),A,34.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,69.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:20:00+00:00,feeder,3.0,N Current (RMS),A,33.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:20:00+00:00,feeder,2.0,N Current (RMS),A,32.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:20:00+00:00,feeder,1.0,N Current (RMS),A,27.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,66.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,15.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,34.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,39.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,16.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,92.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,144.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,165.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,73.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,-28.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:10:00+00:00,feeder,4.0,N Current (RMS),A,72.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,120.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:10:00+00:00,feeder,3.0,N Current (RMS),A,28.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:10:00+00:00,feeder,2.0,N Current (RMS),A,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:10:00+00:00,feeder,1.0,N Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,58.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,68.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,15.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,40.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,40.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,1.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,101.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,169.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,171.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,33.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,-23.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:00:00+00:00,feeder,4.0,N Current (RMS),A,62.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,64.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,104.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:00:00+00:00,feeder,3.0,N Current (RMS),A,36.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,53.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:00:00+00:00,feeder,2.0,N Current (RMS),A,18.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:00:00+00:00,feeder,1.0,N Current (RMS),A,23.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,16.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,39.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,40.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,1.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,92.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,164.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,169.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,29.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,-13.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:50:00+00:00,feeder,4.0,N Current (RMS),A,37.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,77.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,60.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:50:00+00:00,feeder,3.0,N Current (RMS),A,22.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:50:00+00:00,feeder,2.0,N Current (RMS),A,19.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:50:00+00:00,feeder,1.0,N Current (RMS),A,22.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,16.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,30.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,40.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,12.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,83.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,128.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,169.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,55.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,-14.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:40:00+00:00,feeder,4.0,N Current (RMS),A,35.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,70.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,63.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:40:00+00:00,feeder,3.0,N Current (RMS),A,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.1
