Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:40:00+00:00,feeder,2.0,N Current (RMS),A,24.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:40:00+00:00,feeder,1.0,N Current (RMS),A,24.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,55.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,16.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,30.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,36.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,14.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,88.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,128.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,156.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,61.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,-16.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:30:00+00:00,feeder,4.0,N Current (RMS),A,49.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,73.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:30:00+00:00,feeder,3.0,N Current (RMS),A,19.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:30:00+00:00,feeder,2.0,N Current (RMS),A,31.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:30:00+00:00,feeder,1.0,N Current (RMS),A,22.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,17.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,25.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,25.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,8.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,98.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,109.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,111.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,44.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,-18.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:20:00+00:00,feeder,4.0,N Current (RMS),A,51.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,81.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:20:00+00:00,feeder,3.0,N Current (RMS),A,14.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:20:00+00:00,feeder,2.0,N Current (RMS),A,23.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:20:00+00:00,feeder,1.0,N Current (RMS),A,23.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,59.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,17.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,30.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,27.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,3.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,83.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,130.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,117.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,23.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,-15.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:10:00+00:00,feeder,4.0,N Current (RMS),A,40.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,68.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (RMS),A,16.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:10:00+00:00,feeder,2.0,N Current (RMS),A,20.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:10:00+00:00,feeder,1.0,N Current (RMS),A,37.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,49.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,72.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,17.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,29.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,30.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,5.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,83.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,128.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,133.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,-13.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:00:00+00:00,feeder,4.0,N Current (RMS),A,35.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (RMS),A,15.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:00:00+00:00,feeder,2.0,N Current (RMS),A,25.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:00:00+00:00,feeder,1.0,N Current (RMS),A,31.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,59.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,17.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,24.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,26.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,6.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,83.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,104.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,116.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,32.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,-14.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:50:00+00:00,feeder,4.0,N Current (RMS),A,38.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,67.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (RMS),A,15.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:50:00+00:00,feeder,2.0,N Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:50:00+00:00,feeder,1.0,N Current (RMS),A,20.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,17.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,23.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,24.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,6.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,80.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,100.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,106.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,35.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,-12.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:40:00+00:00,feeder,4.0,N Current (RMS),A,32.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:40:00+00:00,feeder,3.0,N Current (RMS),A,17.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:40:00+00:00,feeder,2.0,N Current (RMS),A,23.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:40:00+00:00,feeder,1.0,N Current (RMS),A,19.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,17.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,22.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,19.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,6.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,74.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,97.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,86.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,31.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,-12.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:30:00+00:00,feeder,4.0,N Current (RMS),A,31.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:30:00+00:00,feeder,3.0,N Current (RMS),A,16.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:30:00+00:00,feeder,2.0,N Current (RMS),A,22.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:30:00+00:00,feeder,1.0,N Current (RMS),A,21.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,17.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,26.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,21.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,7.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,72.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,112.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,94.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,36.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,-10.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:20:00+00:00,feeder,4.0,N Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:20:00+00:00,feeder,3.0,N Current (RMS),A,18.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:20:00+00:00,feeder,2.0,N Current (RMS),A,26.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:20:00+00:00,feeder,1.0,N Current (RMS),A,25.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,17.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,26.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,23.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,10.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,71.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,113.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,102.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,46.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,-10.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:10:00+00:00,feeder,4.0,N Current (RMS),A,29.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.9
