Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:10:00+00:00,feeder,3.0,N Current (RMS),A,19.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:10:00+00:00,feeder,2.0,N Current (RMS),A,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:10:00+00:00,feeder,1.0,N Current (RMS),A,28.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,17.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,23.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,17.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,7.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,68.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,100.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,79.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,34.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,-13.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:00:00+00:00,feeder,4.0,N Current (RMS),A,37.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,59.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:00:00+00:00,feeder,3.0,N Current (RMS),A,21.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:00:00+00:00,feeder,2.0,N Current (RMS),A,29.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:00:00+00:00,feeder,1.0,N Current (RMS),A,20.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,18.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,21.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,20.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,6.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,77.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,90.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,90.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,28.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,-11.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:50:00+00:00,feeder,4.0,N Current (RMS),A,33.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:50:00+00:00,feeder,3.0,N Current (RMS),A,15.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:50:00+00:00,feeder,2.0,N Current (RMS),A,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:50:00+00:00,feeder,1.0,N Current (RMS),A,16.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,18.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,18.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,17.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,5.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,79.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,79.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,77.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,-10.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:40:00+00:00,feeder,4.0,N Current (RMS),A,30.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:40:00+00:00,feeder,3.0,N Current (RMS),A,13.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:40:00+00:00,feeder,2.0,N Current (RMS),A,23.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:40:00+00:00,feeder,1.0,N Current (RMS),A,16.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,18.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,18.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,15.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,5.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,72.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,80.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,72.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,-11.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:30:00+00:00,feeder,4.0,N Current (RMS),A,30.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:30:00+00:00,feeder,3.0,N Current (RMS),A,15.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:30:00+00:00,feeder,2.0,N Current (RMS),A,25.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:30:00+00:00,feeder,1.0,N Current (RMS),A,16.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,18.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,20.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,16.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,5.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,70.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,89.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,74.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,25.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,-11.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:20:00+00:00,feeder,4.0,N Current (RMS),A,30.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:20:00+00:00,feeder,3.0,N Current (RMS),A,13.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:20:00+00:00,feeder,2.0,N Current (RMS),A,28.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:20:00+00:00,feeder,1.0,N Current (RMS),A,16.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,18.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,19.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,17.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,6.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,73.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,86.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,77.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,30.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,-9.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:10:00+00:00,feeder,4.0,N Current (RMS),A,24.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:10:00+00:00,feeder,3.0,N Current (RMS),A,13.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:10:00+00:00,feeder,2.0,N Current (RMS),A,28.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:10:00+00:00,feeder,1.0,N Current (RMS),A,16.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:10:00+00:00,transformer,,Temperature,C,18.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,19.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,17.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,9.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,71.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,83.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,78.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,40.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,-9.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:00:00+00:00,feeder,4.0,N Current (RMS),A,25.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:00:00+00:00,feeder,3.0,N Current (RMS),A,15.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:00:00+00:00,feeder,2.0,N Current (RMS),A,25.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:00:00+00:00,feeder,1.0,N Current (RMS),A,17.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,18.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,19.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,19.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,9.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,73.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,84.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,85.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,39.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,-9.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:50:00+00:00,feeder,4.0,N Current (RMS),A,23.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:50:00+00:00,feeder,3.0,N Current (RMS),A,13.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:50:00+00:00,feeder,2.0,N Current (RMS),A,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:50:00+00:00,feeder,1.0,N Current (RMS),A,17.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:50:00+00:00,transformer,,Temperature,C,18.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,20.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,18.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,6.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,65.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,89.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,81.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,30.7
