Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,-10.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:40:00+00:00,feeder,4.0,N Current (RMS),A,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:40:00+00:00,feeder,3.0,N Current (RMS),A,11.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:40:00+00:00,feeder,2.0,N Current (RMS),A,29.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:40:00+00:00,feeder,1.0,N Current (RMS),A,17.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:40:00+00:00,transformer,,Temperature,C,18.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,21.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,18.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,8.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,67.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,93.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,80.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,38.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,-10.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:30:00+00:00,feeder,4.0,N Current (RMS),A,23.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:30:00+00:00,feeder,3.0,N Current (RMS),A,12.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:30:00+00:00,feeder,2.0,N Current (RMS),A,25.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:30:00+00:00,feeder,1.0,N Current (RMS),A,17.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:30:00+00:00,transformer,,Temperature,C,19.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,24.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,18.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,8.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,66.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,102.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,83.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,37.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,-10.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:20:00+00:00,feeder,4.0,N Current (RMS),A,24.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:20:00+00:00,feeder,3.0,N Current (RMS),A,11.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:20:00+00:00,feeder,2.0,N Current (RMS),A,23.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:20:00+00:00,feeder,1.0,N Current (RMS),A,19.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:20:00+00:00,transformer,,Temperature,C,19.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,21.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,19.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,7.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,66.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,92.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,87.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,33.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,-10.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:10:00+00:00,feeder,4.0,N Current (RMS),A,26.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:10:00+00:00,feeder,3.0,N Current (RMS),A,12.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:10:00+00:00,feeder,2.0,N Current (RMS),A,23.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:10:00+00:00,feeder,1.0,N Current (RMS),A,18.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:10:00+00:00,transformer,,Temperature,C,19.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,20.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,18.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,8.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,68.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,89.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,80.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,37.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,-13.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:00:00+00:00,feeder,4.0,N Current (RMS),A,35.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,59.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:00:00+00:00,feeder,3.0,N Current (RMS),A,11.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:00:00+00:00,feeder,2.0,N Current (RMS),A,28.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:00:00+00:00,feeder,1.0,N Current (RMS),A,16.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:00:00+00:00,transformer,,Temperature,C,19.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,21.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,17.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,6.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,79.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,91.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,77.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,27.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,-12.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:50:00+00:00,feeder,4.0,N Current (RMS),A,31.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:50:00+00:00,feeder,3.0,N Current (RMS),A,16.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:50:00+00:00,feeder,2.0,N Current (RMS),A,28.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:50:00+00:00,feeder,1.0,N Current (RMS),A,17.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:50:00+00:00,transformer,,Temperature,C,20.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,21.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,19.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,8.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,74.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,92.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,86.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,35.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,-14.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:40:00+00:00,feeder,4.0,N Current (RMS),A,35.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,63.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:40:00+00:00,feeder,3.0,N Current (RMS),A,21.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:40:00+00:00,feeder,2.0,N Current (RMS),A,26.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:40:00+00:00,feeder,1.0,N Current (RMS),A,17.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:40:00+00:00,transformer,,Temperature,C,20.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,22.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,21.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,3.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,74.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,95.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,91.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,20.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,-11.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:30:00+00:00,feeder,4.0,N Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:30:00+00:00,feeder,3.0,N Current (RMS),A,13.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:30:00+00:00,feeder,2.0,N Current (RMS),A,25.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:30:00+00:00,feeder,1.0,N Current (RMS),A,18.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,20.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,22.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,18.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,9.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,76.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,98.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,82.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,41.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,-10.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:20:00+00:00,feeder,4.0,N Current (RMS),A,24.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:20:00+00:00,feeder,3.0,N Current (RMS),A,13.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:20:00+00:00,feeder,2.0,N Current (RMS),A,27.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:20:00+00:00,feeder,1.0,N Current (RMS),A,18.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,20.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
