Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,24.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,20.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,9.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,68.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,104.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,91.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,40.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,-10.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:10:00+00:00,feeder,4.0,N Current (RMS),A,25.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:10:00+00:00,feeder,3.0,N Current (RMS),A,15.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:10:00+00:00,feeder,2.0,N Current (RMS),A,28.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:10:00+00:00,feeder,1.0,N Current (RMS),A,18.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:10:00+00:00,transformer,,Temperature,C,20.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,21.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,20.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,9.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,69.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,93.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,87.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,41.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,-10.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:00:00+00:00,feeder,4.0,N Current (RMS),A,25.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:00:00+00:00,feeder,3.0,N Current (RMS),A,13.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:00:00+00:00,feeder,2.0,N Current (RMS),A,27.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:00:00+00:00,feeder,1.0,N Current (RMS),A,17.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:00:00+00:00,transformer,,Temperature,C,20.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,20.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,18.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,8.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,70.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,90.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,81.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,36.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,-10.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:50:00+00:00,feeder,4.0,N Current (RMS),A,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:50:00+00:00,feeder,3.0,N Current (RMS),A,13.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:50:00+00:00,feeder,2.0,N Current (RMS),A,28.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:50:00+00:00,feeder,1.0,N Current (RMS),A,17.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:50:00+00:00,transformer,,Temperature,C,20.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,21.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,19.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,8.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,72.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,94.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,85.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,38.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,-10.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:40:00+00:00,feeder,4.0,N Current (RMS),A,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:40:00+00:00,feeder,3.0,N Current (RMS),A,12.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:40:00+00:00,feeder,2.0,N Current (RMS),A,22.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:40:00+00:00,feeder,1.0,N Current (RMS),A,18.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:40:00+00:00,transformer,,Temperature,C,20.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,21.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,19.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,7.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,69.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,94.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,88.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,33.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,-10.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:30:00+00:00,feeder,4.0,N Current (RMS),A,29.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:30:00+00:00,feeder,3.0,N Current (RMS),A,12.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:30:00+00:00,feeder,2.0,N Current (RMS),A,24.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:30:00+00:00,feeder,1.0,N Current (RMS),A,17.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,20.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,20.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,18.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,7.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,73.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,91.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,84.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,32.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,-10.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:20:00+00:00,feeder,4.0,N Current (RMS),A,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:20:00+00:00,feeder,3.0,N Current (RMS),A,14.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:20:00+00:00,feeder,2.0,N Current (RMS),A,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:20:00+00:00,feeder,1.0,N Current (RMS),A,17.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,20.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,21.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,19.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,9.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,76.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,94.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,85.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,42.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,-10.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:10:00+00:00,feeder,4.0,N Current (RMS),A,27.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:10:00+00:00,feeder,3.0,N Current (RMS),A,16.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:10:00+00:00,feeder,2.0,N Current (RMS),A,27.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:10:00+00:00,feeder,1.0,N Current (RMS),A,19.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,20.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,22.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,18.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,9.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,76.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,97.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,83.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,40.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,-11.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:00:00+00:00,feeder,4.0,N Current (RMS),A,31.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:00:00+00:00,feeder,3.0,N Current (RMS),A,16.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:00:00+00:00,feeder,2.0,N Current (RMS),A,22.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:00:00+00:00,feeder,1.0,N Current (RMS),A,18.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:00:00+00:00,transformer,,Temperature,C,20.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,22.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,18.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,7.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,74.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,95.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,82.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,34.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,-16.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:50:00+00:00,feeder,4.0,N Current (RMS),A,46.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,70.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:50:00+00:00,feeder,3.0,N Current (RMS),A,20.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:50:00+00:00,feeder,2.0,N Current (RMS),A,26.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:50:00+00:00,feeder,1.0,N Current (RMS),A,17.8
