Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:50:00+00:00,transformer,,Temperature,C,20.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,22.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,21.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,3.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,85.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,95.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,94.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,24.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,-20.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:40:00+00:00,feeder,4.0,N Current (RMS),A,61.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,89.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:40:00+00:00,feeder,3.0,N Current (RMS),A,14.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:40:00+00:00,feeder,2.0,N Current (RMS),A,30.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:40:00+00:00,feeder,1.0,N Current (RMS),A,17.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:40:00+00:00,transformer,,Temperature,C,21.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,20.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,18.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,-0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,104.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,90.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,84.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,12.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,-21.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:30:00+00:00,feeder,4.0,N Current (RMS),A,61.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,91.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:30:00+00:00,feeder,3.0,N Current (RMS),A,17.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:30:00+00:00,feeder,2.0,N Current (RMS),A,28.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:30:00+00:00,feeder,1.0,N Current (RMS),A,19.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,21.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,21.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,22.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,-2.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,99.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,93.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,97.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,16.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,-22.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:20:00+00:00,feeder,4.0,N Current (RMS),A,59.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,96.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:20:00+00:00,feeder,3.0,N Current (RMS),A,20.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:20:00+00:00,feeder,2.0,N Current (RMS),A,24.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:20:00+00:00,feeder,1.0,N Current (RMS),A,19.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,21.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,24.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,27.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,-4.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,92.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,103.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,117.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,20.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,-23.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:10:00+00:00,feeder,4.0,N Current (RMS),A,66.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,97.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:10:00+00:00,feeder,3.0,N Current (RMS),A,17.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:10:00+00:00,feeder,2.0,N Current (RMS),A,27.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:10:00+00:00,feeder,1.0,N Current (RMS),A,18.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,21.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,23.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,23.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,-3.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,99.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,102.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,102.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,18.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,-21.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:00:00+00:00,feeder,4.0,N Current (RMS),A,59.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,91.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:00:00+00:00,feeder,3.0,N Current (RMS),A,15.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:00:00+00:00,feeder,2.0,N Current (RMS),A,29.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:00:00+00:00,feeder,1.0,N Current (RMS),A,19.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:00:00+00:00,transformer,,Temperature,C,21.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,22.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,23.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,-0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,102.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,97.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,100.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,12.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,-10.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:50:00+00:00,feeder,4.0,N Current (RMS),A,25.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:50:00+00:00,feeder,3.0,N Current (RMS),A,28.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:50:00+00:00,feeder,2.0,N Current (RMS),A,18.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:50:00+00:00,feeder,1.0,N Current (RMS),A,20.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:50:00+00:00,transformer,,Temperature,C,19.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,33.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,21.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,9.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,75.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,142.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,93.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,41.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,-14.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:40:00+00:00,feeder,4.0,N Current (RMS),A,32.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,63.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:40:00+00:00,feeder,3.0,N Current (RMS),A,32.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:40:00+00:00,feeder,2.0,N Current (RMS),A,23.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:40:00+00:00,feeder,1.0,N Current (RMS),A,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,19.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,37.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,21.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,6.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,83.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,159.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,92.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,28.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,-14.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:30:00+00:00,feeder,4.0,N Current (RMS),A,38.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,58.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,63.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:30:00+00:00,feeder,3.0,N Current (RMS),A,34.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:30:00+00:00,feeder,2.0,N Current (RMS),A,24.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:30:00+00:00,feeder,1.0,N Current (RMS),A,26.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,19.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,38.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,24.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,6.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,82.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,159.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,107.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,30.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,-11.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:20:00+00:00,feeder,4.0,N Current (RMS),A,35.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:20:00+00:00,feeder,3.0,N Current (RMS),A,33.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:20:00+00:00,feeder,2.0,N Current (RMS),A,25.6
