Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:20:00+00:00,feeder,1.0,N Current (RMS),A,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,19.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,41.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,23.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,9.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,89.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,174.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,105.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,42.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,-9.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:10:00+00:00,feeder,4.0,N Current (RMS),A,30.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:10:00+00:00,feeder,3.0,N Current (RMS),A,25.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:10:00+00:00,feeder,2.0,N Current (RMS),A,25.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:10:00+00:00,feeder,1.0,N Current (RMS),A,26.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,20.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,35.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,21.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,9.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,79.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,149.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,96.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,41.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,-11.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:00:00+00:00,feeder,4.0,N Current (RMS),A,30.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:00:00+00:00,feeder,3.0,N Current (RMS),A,15.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:00:00+00:00,feeder,2.0,N Current (RMS),A,24.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:00:00+00:00,feeder,1.0,N Current (RMS),A,27.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,20.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,32.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,22.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,7.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,75.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,135.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,97.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,32.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,-13.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:50:00+00:00,feeder,4.0,N Current (RMS),A,33.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:50:00+00:00,feeder,3.0,N Current (RMS),A,15.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:50:00+00:00,feeder,2.0,N Current (RMS),A,28.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:50:00+00:00,feeder,1.0,N Current (RMS),A,23.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,20.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,33.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,21.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,7.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,82.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,141.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,94.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,35.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,-11.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:40:00+00:00,feeder,4.0,N Current (RMS),A,30.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:40:00+00:00,feeder,3.0,N Current (RMS),A,16.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:40:00+00:00,feeder,2.0,N Current (RMS),A,28.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:40:00+00:00,feeder,1.0,N Current (RMS),A,22.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,20.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,32.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,21.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,10.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,83.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,137.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,94.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,43.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,-13.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:30:00+00:00,feeder,4.0,N Current (RMS),A,31.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:30:00+00:00,feeder,3.0,N Current (RMS),A,18.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:30:00+00:00,feeder,2.0,N Current (RMS),A,33.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,53.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:30:00+00:00,feeder,1.0,N Current (RMS),A,24.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,20.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,38.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,25.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,8.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,87.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,162.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,109.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,38.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,-19.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:20:00+00:00,feeder,4.0,N Current (RMS),A,51.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,55.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,83.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:20:00+00:00,feeder,3.0,N Current (RMS),A,18.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:20:00+00:00,feeder,2.0,N Current (RMS),A,35.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,61.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:20:00+00:00,feeder,1.0,N Current (RMS),A,37.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,63.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,20.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,42.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,31.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,3.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,91.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,178.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,136.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,25.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,-16.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:10:00+00:00,feeder,4.0,N Current (RMS),A,44.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,71.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:10:00+00:00,feeder,3.0,N Current (RMS),A,20.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:10:00+00:00,feeder,2.0,N Current (RMS),A,27.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:10:00+00:00,feeder,1.0,N Current (RMS),A,25.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,20.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,41.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,28.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,6.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,90.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,175.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,124.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,30.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,-17.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:00:00+00:00,feeder,4.0,N Current (RMS),A,44.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,74.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:00:00+00:00,feeder,3.0,N Current (RMS),A,21.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:00:00+00:00,feeder,2.0,N Current (RMS),A,24.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:00:00+00:00,feeder,1.0,N Current (RMS),A,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,20.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,37.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,28.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,4.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,87.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,161.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,124.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,22.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,-25.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:50:00+00:00,feeder,4.0,N Current (RMS),A,65.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,68.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,108.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:50:00+00:00,feeder,3.0,N Current (RMS),A,22.5
