Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:50:00+00:00,feeder,2.0,N Current (RMS),A,30.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:50:00+00:00,feeder,1.0,N Current (RMS),A,24.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,20.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,39.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,28.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,2.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,119.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,164.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,122.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,24.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,-19.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:40:00+00:00,feeder,4.0,N Current (RMS),A,49.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,61.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,83.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:40:00+00:00,feeder,3.0,N Current (RMS),A,21.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:40:00+00:00,feeder,2.0,N Current (RMS),A,32.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:40:00+00:00,feeder,1.0,N Current (RMS),A,26.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,20.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,38.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,29.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,6.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,99.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,163.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,126.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,30.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,-20.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:30:00+00:00,feeder,4.0,N Current (RMS),A,53.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,88.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:30:00+00:00,feeder,3.0,N Current (RMS),A,21.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:30:00+00:00,feeder,2.0,N Current (RMS),A,30.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:30:00+00:00,feeder,1.0,N Current (RMS),A,27.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,21.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,37.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,30.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,4.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,99.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,158.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,129.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,25.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,-20.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:20:00+00:00,feeder,4.0,N Current (RMS),A,54.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,67.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,86.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:20:00+00:00,feeder,3.0,N Current (RMS),A,32.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,62.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:20:00+00:00,feeder,2.0,N Current (RMS),A,30.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:20:00+00:00,feeder,1.0,N Current (RMS),A,28.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,21.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,48.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,35.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,6.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,97.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,203.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,151.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,34.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,-25.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:10:00+00:00,feeder,4.0,N Current (RMS),A,66.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,73.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,106.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:10:00+00:00,feeder,3.0,N Current (RMS),A,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:10:00+00:00,feeder,2.0,N Current (RMS),A,32.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:10:00+00:00,feeder,1.0,N Current (RMS),A,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,50.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,21.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,47.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,33.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,5.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,115.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,197.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,140.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,32.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,-21.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:00:00+00:00,feeder,4.0,N Current (RMS),A,57.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,66.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,93.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:00:00+00:00,feeder,3.0,N Current (RMS),A,19.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:00:00+00:00,feeder,2.0,N Current (RMS),A,33.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,58.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:00:00+00:00,feeder,1.0,N Current (RMS),A,28.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,50.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,21.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,44.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,32.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,8.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,107.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,188.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,139.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,39.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,-15.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:50:00+00:00,feeder,4.0,N Current (RMS),A,38.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,67.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:50:00+00:00,feeder,3.0,N Current (RMS),A,17.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:50:00+00:00,feeder,2.0,N Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:50:00+00:00,feeder,1.0,N Current (RMS),A,30.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,54.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,56.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,21.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,42.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,34.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,15.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,96.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,178.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,147.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,65.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,-15.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:40:00+00:00,feeder,4.0,N Current (RMS),A,38.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,58.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,68.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:40:00+00:00,feeder,3.0,N Current (RMS),A,19.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:40:00+00:00,feeder,2.0,N Current (RMS),A,24.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:40:00+00:00,feeder,1.0,N Current (RMS),A,28.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,21.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,42.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,34.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,13.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,98.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,178.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,145.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,60.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,-16.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:30:00+00:00,feeder,4.0,N Current (RMS),A,35.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,60.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,73.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:30:00+00:00,feeder,3.0,N Current (RMS),A,27.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:30:00+00:00,feeder,2.0,N Current (RMS),A,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:30:00+00:00,feeder,1.0,N Current (RMS),A,36.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,67.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,21.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,39.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,42.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,12.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,100.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,166.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,181.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,57.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,-17.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:20:00+00:00,feeder,4.0,N Current (RMS),A,35.2
