Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,63.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,60.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,76.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:20:00+00:00,feeder,3.0,N Current (RMS),A,22.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:20:00+00:00,feeder,2.0,N Current (RMS),A,32.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,58.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,61.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:20:00+00:00,feeder,1.0,N Current (RMS),A,39.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,55.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,74.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,22.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,47.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,47.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,14.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,94.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,201.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,197.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,62.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,-18.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:10:00+00:00,feeder,4.0,N Current (RMS),A,44.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,89.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,79.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:10:00+00:00,feeder,3.0,N Current (RMS),A,25.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:10:00+00:00,feeder,2.0,N Current (RMS),A,38.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,76.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,69.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:10:00+00:00,feeder,1.0,N Current (RMS),A,42.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,54.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,83.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,79.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,22.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,59.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,49.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,23.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,103.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,250.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,206.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,103.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,-20.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:00:00+00:00,feeder,4.0,N Current (RMS),A,56.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,85.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,86.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:00:00+00:00,feeder,3.0,N Current (RMS),A,23.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:00:00+00:00,feeder,2.0,N Current (RMS),A,34.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:00:00+00:00,feeder,1.0,N Current (RMS),A,34.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,51.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,67.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,22.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,47.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,34.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,12.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,107.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,200.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,149.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,54.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,-21.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:50:00+00:00,feeder,4.0,N Current (RMS),A,57.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,85.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,93.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:50:00+00:00,feeder,3.0,N Current (RMS),A,29.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:50:00+00:00,feeder,2.0,N Current (RMS),A,32.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,58.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:50:00+00:00,feeder,1.0,N Current (RMS),A,36.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,57.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,75.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,69.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,22.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,54.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,37.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,17.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,116.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,227.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,159.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,77.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,-27.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:40:00+00:00,feeder,4.0,N Current (RMS),A,71.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,67.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,119.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:40:00+00:00,feeder,3.0,N Current (RMS),A,26.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:40:00+00:00,feeder,2.0,N Current (RMS),A,32.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,57.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:40:00+00:00,feeder,1.0,N Current (RMS),A,40.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,76.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,62.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,96.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,22.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,48.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,33.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,16.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,151.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,205.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,146.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,88.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,-26.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:30:00+00:00,feeder,4.0,N Current (RMS),A,58.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,68.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,110.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:30:00+00:00,feeder,3.0,N Current (RMS),A,25.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:30:00+00:00,feeder,2.0,N Current (RMS),A,31.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:30:00+00:00,feeder,1.0,N Current (RMS),A,36.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,61.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,69.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,22.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,45.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,35.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,7.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,117.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,192.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,153.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,44.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,-29.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:20:00+00:00,feeder,4.0,N Current (RMS),A,72.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,64.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,124.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:20:00+00:00,feeder,3.0,N Current (RMS),A,31.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:20:00+00:00,feeder,2.0,N Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:20:00+00:00,feeder,1.0,N Current (RMS),A,31.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,64.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,53.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,22.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,44.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,36.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,-0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,113.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,187.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,156.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,21.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,-23.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:10:00+00:00,feeder,4.0,N Current (RMS),A,50.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,59.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,100.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:10:00+00:00,feeder,3.0,N Current (RMS),A,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:10:00+00:00,feeder,2.0,N Current (RMS),A,30.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:10:00+00:00,feeder,1.0,N Current (RMS),A,33.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,68.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,63.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,23.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,43.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,37.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,8.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,107.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,182.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,160.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,42.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,-21.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:00:00+00:00,feeder,4.0,N Current (RMS),A,43.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,65.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,64.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,91.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:00:00+00:00,feeder,3.0,N Current (RMS),A,32.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:00:00+00:00,feeder,2.0,N Current (RMS),A,26.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:00:00+00:00,feeder,1.0,N Current (RMS),A,30.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,58.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,65.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,23.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,46.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,40.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,9.99
