Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,103.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,196.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,172.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,51.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,-21.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:50:00+00:00,feeder,4.0,N Current (RMS),A,45.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,75.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,90.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:50:00+00:00,feeder,3.0,N Current (RMS),A,45.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,63.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:50:00+00:00,feeder,2.0,N Current (RMS),A,23.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:50:00+00:00,feeder,1.0,N Current (RMS),A,30.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,51.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,65.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,64.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,23.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,37.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,53.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,9.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,114.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,162.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,224.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,48.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,-22.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:40:00+00:00,feeder,4.0,N Current (RMS),A,48.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,64.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,94.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:40:00+00:00,feeder,3.0,N Current (RMS),A,37.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,56.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:40:00+00:00,feeder,2.0,N Current (RMS),A,24.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:40:00+00:00,feeder,1.0,N Current (RMS),A,30.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,61.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,67.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,23.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,38.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,46.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,7.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,107.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,164.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,197.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,40.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,-19.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:30:00+00:00,feeder,4.0,N Current (RMS),A,38.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,64.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,61.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,82.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:30:00+00:00,feeder,3.0,N Current (RMS),A,31.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:30:00+00:00,feeder,2.0,N Current (RMS),A,22.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:30:00+00:00,feeder,1.0,N Current (RMS),A,41.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,86.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,61.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,23.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,38.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,50.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,11.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,108.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,164.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,215.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,51.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,-27.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:20:00+00:00,feeder,4.0,N Current (RMS),A,51.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,77.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,76.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,117.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:20:00+00:00,feeder,3.0,N Current (RMS),A,31.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:20:00+00:00,feeder,2.0,N Current (RMS),A,22.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,47.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,23.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:20:00+00:00,feeder,1.0,N Current (RMS),A,51.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,98.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,63.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,23.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,45.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,56.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,6.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,113.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,193.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,238.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,39.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,-27.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:10:00+00:00,feeder,4.0,N Current (RMS),A,57.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,71.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,70.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,114.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:10:00+00:00,feeder,3.0,N Current (RMS),A,29.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:10:00+00:00,feeder,2.0,N Current (RMS),A,22.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:10:00+00:00,feeder,1.0,N Current (RMS),A,35.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,51.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,78.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,65.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,23.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,43.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,48.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,4.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,104.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,184.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,204.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,32.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,-19.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:00:00+00:00,feeder,4.0,N Current (RMS),A,49.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,71.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,85.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:00:00+00:00,feeder,3.0,N Current (RMS),A,40.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,61.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:00:00+00:00,feeder,2.0,N Current (RMS),A,22.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,23.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:00:00+00:00,feeder,1.0,N Current (RMS),A,45.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,54.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,98.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,73.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,24.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,45.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,50.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,11.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,99.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,192.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,212.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,55.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,-22.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:50:00+00:00,feeder,4.0,N Current (RMS),A,54.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,96.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:50:00+00:00,feeder,3.0,N Current (RMS),A,26.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,53.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:50:00+00:00,feeder,2.0,N Current (RMS),A,23.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,22.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,23.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:50:00+00:00,feeder,1.0,N Current (RMS),A,42.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,57.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,93.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,98.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,44.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,48.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,17.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,106.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,186.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,205.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,75.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,-20.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:40:00+00:00,feeder,4.0,N Current (RMS),A,45.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,62.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,89.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:40:00+00:00,feeder,3.0,N Current (RMS),A,22.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:40:00+00:00,feeder,2.0,N Current (RMS),A,29.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,54.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:40:00+00:00,feeder,1.0,N Current (RMS),A,30.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,68.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,76.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,83.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,25.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,49.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,44.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,17.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,104.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,209.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,190.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,78.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,-14.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:30:00+00:00,feeder,4.0,N Current (RMS),A,44.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,91.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,59.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,64.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:30:00+00:00,feeder,3.0,N Current (RMS),A,50.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,68.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:30:00+00:00,feeder,2.0,N Current (RMS),A,32.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,59.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:30:00+00:00,feeder,1.0,N Current (RMS),A,33.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,60.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,86.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,81.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,25.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
