Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,50.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,55.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,25.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,98.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,214.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,234.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,108.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,-15.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:20:00+00:00,feeder,4.0,N Current (RMS),A,33.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,66.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,69.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:20:00+00:00,feeder,3.0,N Current (RMS),A,58.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,79.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:20:00+00:00,feeder,2.0,N Current (RMS),A,37.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,57.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,57.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:20:00+00:00,feeder,1.0,N Current (RMS),A,36.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,57.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,78.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,84.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,25.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,48.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,54.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,22.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,100.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,205.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,229.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,98.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,-18.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:10:00+00:00,feeder,4.0,N Current (RMS),A,40.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,81.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:10:00+00:00,feeder,3.0,N Current (RMS),A,36.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,60.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,54.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,22.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:10:00+00:00,feeder,2.0,N Current (RMS),A,61.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,49.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,97.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:10:00+00:00,feeder,1.0,N Current (RMS),A,37.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,57.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,78.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,87.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,47.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,49.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,37.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,144.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,198.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,207.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,160.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,-18.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:00:00+00:00,feeder,4.0,N Current (RMS),A,47.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,78.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:00:00+00:00,feeder,3.0,N Current (RMS),A,35.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,54.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,54.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:00:00+00:00,feeder,2.0,N Current (RMS),A,45.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,79.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,25.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:00:00+00:00,feeder,1.0,N Current (RMS),A,39.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,76.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,75.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,107.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,26.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,49.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,44.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,38.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,137.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,208.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,186.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,162.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,-21.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:50:00+00:00,feeder,4.0,N Current (RMS),A,60.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,92.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:50:00+00:00,feeder,3.0,N Current (RMS),A,27.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:50:00+00:00,feeder,2.0,N Current (RMS),A,31.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,61.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,24.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:50:00+00:00,feeder,1.0,N Current (RMS),A,36.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,84.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,80.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,102.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,26.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,49.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,42.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,28.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,133.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,207.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,179.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,120.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,-26.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:40:00+00:00,feeder,4.0,N Current (RMS),A,71.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,67.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,111.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:40:00+00:00,feeder,3.0,N Current (RMS),A,25.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,20.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:40:00+00:00,feeder,2.0,N Current (RMS),A,50.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,54.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,89.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:40:00+00:00,feeder,1.0,N Current (RMS),A,35.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,64.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,76.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,90.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,26.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,52.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,40.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,27.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,158.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,219.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,171.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,115.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,-20.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:30:00+00:00,feeder,4.0,N Current (RMS),A,50.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,88.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:30:00+00:00,feeder,3.0,N Current (RMS),A,24.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,30.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:30:00+00:00,feeder,2.0,N Current (RMS),A,81.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,127.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:30:00+00:00,feeder,1.0,N Current (RMS),A,32.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,66.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,51.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,42.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,42.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,31.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,146.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,178.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,180.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,136.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,-17.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:20:00+00:00,feeder,4.0,N Current (RMS),A,48.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,79.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:20:00+00:00,feeder,3.0,N Current (RMS),A,21.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,34.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:20:00+00:00,feeder,2.0,N Current (RMS),A,100.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,51.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,143.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:20:00+00:00,feeder,1.0,N Current (RMS),A,31.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,53.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,69.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,58.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,27.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,44.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,35.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,38.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,154.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,189.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,149.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,160.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,-18.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:10:00+00:00,feeder,4.0,N Current (RMS),A,45.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,82.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:10:00+00:00,feeder,3.0,N Current (RMS),A,26.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:10:00+00:00,feeder,2.0,N Current (RMS),A,48.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,56.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,85.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:10:00+00:00,feeder,1.0,N Current (RMS),A,29.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,61.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,68.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,62.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,27.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,47.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,40.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,24.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,111.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,201.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,170.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,107.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,-17.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:00:00+00:00,feeder,4.0,N Current (RMS),A,47.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,57.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,78.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:00:00+00:00,feeder,3.0,N Current (RMS),A,42.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,61.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,22.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:00:00+00:00,feeder,2.0,N Current (RMS),A,49.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,51.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,94.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
