Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:00:00+00:00,feeder,1.0,N Current (RMS),A,28.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,64.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,67.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,61.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,28.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,45.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,46.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,27.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,111.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,191.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,194.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,116.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,-14.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:50:00+00:00,feeder,4.0,N Current (RMS),A,40.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:50:00+00:00,feeder,3.0,N Current (RMS),A,37.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,51.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:50:00+00:00,feeder,2.0,N Current (RMS),A,32.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:50:00+00:00,feeder,1.0,N Current (RMS),A,29.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,60.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,58.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,29.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,39.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,43.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,19.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,99.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,168.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,181.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,83.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,-9.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:40:00+00:00,feeder,4.0,N Current (RMS),A,43.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,55.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:40:00+00:00,feeder,3.0,N Current (RMS),A,45.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,72.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:40:00+00:00,feeder,2.0,N Current (RMS),A,48.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,53.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,75.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:40:00+00:00,feeder,1.0,N Current (RMS),A,31.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,65.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,67.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,29.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,40.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,45.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,33.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,108.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,174.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,191.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,143.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,-10.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:30:00+00:00,feeder,4.0,N Current (RMS),A,38.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:30:00+00:00,feeder,3.0,N Current (RMS),A,22.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:30:00+00:00,feeder,2.0,N Current (RMS),A,49.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,69.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:30:00+00:00,feeder,1.0,N Current (RMS),A,31.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,60.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,62.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,30.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,38.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,31.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,25.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,100.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,164.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,133.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,114.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,-11.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:20:00+00:00,feeder,4.0,N Current (RMS),A,34.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:20:00+00:00,feeder,3.0,N Current (RMS),A,24.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:20:00+00:00,feeder,2.0,N Current (RMS),A,46.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,62.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,62.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:20:00+00:00,feeder,1.0,N Current (RMS),A,28.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,69.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,57.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,58.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,29.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,47.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,36.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,24.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,97.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,200.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,153.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,102.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,-6.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:10:00+00:00,feeder,4.0,N Current (RMS),A,37.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:10:00+00:00,feeder,3.0,N Current (RMS),A,23.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:10:00+00:00,feeder,2.0,N Current (RMS),A,50.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,70.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:10:00+00:00,feeder,1.0,N Current (RMS),A,28.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,59.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,28.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,43.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,34.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,30.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,92.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,182.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,147.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,125.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,-11.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:00:00+00:00,feeder,4.0,N Current (RMS),A,35.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:00:00+00:00,feeder,3.0,N Current (RMS),A,22.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:00:00+00:00,feeder,2.0,N Current (RMS),A,51.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,74.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:00:00+00:00,feeder,1.0,N Current (RMS),A,34.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,51.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,73.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,54.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,26.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,42.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,37.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,26.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,93.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,179.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,161.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,113.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,-13.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:50:00+00:00,feeder,4.0,N Current (RMS),A,39.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,67.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,57.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,60.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:50:00+00:00,feeder,3.0,N Current (RMS),A,24.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:50:00+00:00,feeder,2.0,N Current (RMS),A,51.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,60.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,68.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:50:00+00:00,feeder,1.0,N Current (RMS),A,30.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,65.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,73.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,56.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,27.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,50.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,38.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,24.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,97.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,209.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,163.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,106.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,-9.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:40:00+00:00,feeder,4.0,N Current (RMS),A,35.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:40:00+00:00,feeder,3.0,N Current (RMS),A,25.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:40:00+00:00,feeder,2.0,N Current (RMS),A,55.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,76.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,75.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:40:00+00:00,feeder,1.0,N Current (RMS),A,34.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,65.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,62.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,86.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,26.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,51.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,38.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,31.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,99.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,217.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,163.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,133.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,-9.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:30:00+00:00,feeder,4.0,N Current (RMS),A,38.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,65.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:30:00+00:00,feeder,3.0,N Current (RMS),A,29.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
