Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:30:00+00:00,feeder,2.0,N Current (RMS),A,54.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,75.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,72.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:30:00+00:00,feeder,1.0,N Current (RMS),A,33.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,63.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,73.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,51.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,28.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,54.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,40.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,21.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,99.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,228.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,172.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,90.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,-5.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:20:00+00:00,feeder,4.0,N Current (RMS),A,52.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,63.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:20:00+00:00,feeder,3.0,N Current (RMS),A,28.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:20:00+00:00,feeder,2.0,N Current (RMS),A,56.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,78.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:20:00+00:00,feeder,1.0,N Current (RMS),A,33.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,59.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,28.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,43.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,34.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,22.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,94.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,182.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,149.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,96.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,-5.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:10:00+00:00,feeder,4.0,N Current (RMS),A,65.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,67.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,95.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:10:00+00:00,feeder,3.0,N Current (RMS),A,27.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:10:00+00:00,feeder,2.0,N Current (RMS),A,48.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,81.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:10:00+00:00,feeder,1.0,N Current (RMS),A,33.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,53.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,58.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,26.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,42.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,48.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,30.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,97.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,179.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,202.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,127.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,-5.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:00:00+00:00,feeder,4.0,N Current (RMS),A,60.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,64.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,87.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:00:00+00:00,feeder,3.0,N Current (RMS),A,27.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:00:00+00:00,feeder,2.0,N Current (RMS),A,53.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,67.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:00:00+00:00,feeder,1.0,N Current (RMS),A,30.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,62.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,28.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,40.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,40.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,30.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,89.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,168.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,172.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,130.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,-2.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:50:00+00:00,feeder,4.0,N Current (RMS),A,50.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:50:00+00:00,feeder,3.0,N Current (RMS),A,32.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:50:00+00:00,feeder,2.0,N Current (RMS),A,50.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:50:00+00:00,feeder,1.0,N Current (RMS),A,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,63.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,58.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,55.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,26.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,40.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,30.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,30.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,95.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,168.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,139.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,127.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,-3.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:40:00+00:00,feeder,4.0,N Current (RMS),A,60.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,61.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,82.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:40:00+00:00,feeder,3.0,N Current (RMS),A,43.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:40:00+00:00,feeder,2.0,N Current (RMS),A,44.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,58.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:40:00+00:00,feeder,1.0,N Current (RMS),A,27.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,51.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,58.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,53.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,22.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,38.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,45.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,27.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,100.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,161.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,191.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,115.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,-13.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:30:00+00:00,feeder,4.0,N Current (RMS),A,39.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,83.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,86.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:30:00+00:00,feeder,3.0,N Current (RMS),A,52.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,65.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:30:00+00:00,feeder,2.0,N Current (RMS),A,36.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,56.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,60.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:30:00+00:00,feeder,1.0,N Current (RMS),A,30.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,56.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,56.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,22.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,49.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,53.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,15.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,96.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,207.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,224.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,66.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,-14.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:20:00+00:00,feeder,4.0,N Current (RMS),A,38.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,74.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,88.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,64.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:20:00+00:00,feeder,3.0,N Current (RMS),A,36.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:20:00+00:00,feeder,2.0,N Current (RMS),A,32.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,59.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:20:00+00:00,feeder,1.0,N Current (RMS),A,33.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,63.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,62.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,22.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,50.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,52.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,11.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,96.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,209.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,217.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,52.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,-13.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:10:00+00:00,feeder,4.0,N Current (RMS),A,48.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,86.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,58.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:10:00+00:00,feeder,3.0,N Current (RMS),A,38.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:10:00+00:00,feeder,2.0,N Current (RMS),A,31.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,57.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,61.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:10:00+00:00,feeder,1.0,N Current (RMS),A,29.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,54.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,23.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,38.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,47.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,13.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,97.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,164.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,201.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,59.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,-11.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:00:00+00:00,feeder,4.0,N Current (RMS),A,46.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,69.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
