Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:00:00+00:00,feeder,3.0,N Current (RMS),A,23.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:00:00+00:00,feeder,2.0,N Current (RMS),A,35.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,52.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:00:00+00:00,feeder,1.0,N Current (RMS),A,29.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,22.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,31.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,29.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,11.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,85.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,137.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,128.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,52.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,-20.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:50:00+00:00,feeder,4.0,N Current (RMS),A,49.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,57.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,88.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:50:00+00:00,feeder,3.0,N Current (RMS),A,25.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:50:00+00:00,feeder,2.0,N Current (RMS),A,30.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,58.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:50:00+00:00,feeder,1.0,N Current (RMS),A,24.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,50.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,20.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,34.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,36.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,6.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,95.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,148.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,153.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,33.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,-23.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:40:00+00:00,feeder,4.0,N Current (RMS),A,56.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,67.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,97.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:40:00+00:00,feeder,3.0,N Current (RMS),A,31.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:40:00+00:00,feeder,2.0,N Current (RMS),A,35.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,64.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:40:00+00:00,feeder,1.0,N Current (RMS),A,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,19.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,47.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,38.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,8.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,98.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,202.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,164.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,39.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,24.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,-17.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:30:00+00:00,feeder,4.0,N Current (RMS),A,54.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,102.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,76.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:30:00+00:00,feeder,3.0,N Current (RMS),A,28.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,23.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:30:00+00:00,feeder,2.0,N Current (RMS),A,57.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,99.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,66.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:30:00+00:00,feeder,1.0,N Current (RMS),A,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,56.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,19.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,65.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,39.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,13.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,106.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,271.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,167.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,60.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,-12.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:20:00+00:00,feeder,4.0,N Current (RMS),A,39.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,72.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,56.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:20:00+00:00,feeder,3.0,N Current (RMS),A,32.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,52.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,24.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:20:00+00:00,feeder,2.0,N Current (RMS),A,65.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,105.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,67.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:20:00+00:00,feeder,1.0,N Current (RMS),A,21.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,20.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,59.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,34.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,22.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,102.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,246.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,147.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,94.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,-12.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:10:00+00:00,feeder,4.0,N Current (RMS),A,33.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:10:00+00:00,feeder,3.0,N Current (RMS),A,23.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:10:00+00:00,feeder,2.0,N Current (RMS),A,37.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,61.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,64.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:10:00+00:00,feeder,1.0,N Current (RMS),A,24.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,20.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,49.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,34.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,21.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,88.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,208.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,146.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,91.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,-15.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:00:00+00:00,feeder,4.0,N Current (RMS),A,36.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,57.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:00:00+00:00,feeder,3.0,N Current (RMS),A,28.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:00:00+00:00,feeder,2.0,N Current (RMS),A,30.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,59.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:00:00+00:00,feeder,1.0,N Current (RMS),A,29.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,50.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,62.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,19.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,48.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,34.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,16.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,86.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,202.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,147.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,75.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,-15.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:50:00+00:00,feeder,4.0,N Current (RMS),A,40.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,70.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:50:00+00:00,feeder,3.0,N Current (RMS),A,38.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,59.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:50:00+00:00,feeder,2.0,N Current (RMS),A,35.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,58.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:50:00+00:00,feeder,1.0,N Current (RMS),A,25.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,54.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,20.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,50.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,30.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,14.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,100.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,211.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,132.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,64.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,-12.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:40:00+00:00,feeder,4.0,N Current (RMS),A,34.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,62.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:40:00+00:00,feeder,3.0,N Current (RMS),A,33.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,51.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:40:00+00:00,feeder,2.0,N Current (RMS),A,34.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,49.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,64.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:40:00+00:00,feeder,1.0,N Current (RMS),A,30.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,57.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,18.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,45.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,35.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,17.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,83.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,190.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,153.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,75.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
