Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,-17.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:30:00+00:00,feeder,4.0,N Current (RMS),A,49.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,81.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,103.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,79.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:30:00+00:00,feeder,3.0,N Current (RMS),A,25.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:30:00+00:00,feeder,2.0,N Current (RMS),A,29.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,64.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:30:00+00:00,feeder,1.0,N Current (RMS),A,26.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,62.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,18.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,54.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,50.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,17.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,89.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,230.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,218.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,78.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,29.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,-16.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:20:00+00:00,feeder,4.0,N Current (RMS),A,58.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,76.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,122.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,72.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:20:00+00:00,feeder,3.0,N Current (RMS),A,36.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,55.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:20:00+00:00,feeder,2.0,N Current (RMS),A,33.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,74.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,71.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:20:00+00:00,feeder,1.0,N Current (RMS),A,28.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,48.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,69.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,18.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,53.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,60.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,27.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,96.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,227.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,255.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,116.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,-12.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:10:00+00:00,feeder,4.0,N Current (RMS),A,53.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,74.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,100.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:10:00+00:00,feeder,3.0,N Current (RMS),A,26.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:10:00+00:00,feeder,2.0,N Current (RMS),A,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,58.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,64.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:10:00+00:00,feeder,1.0,N Current (RMS),A,30.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,67.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,19.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,48.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,48.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,23.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,87.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,206.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,212.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,101.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,-9.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:00:00+00:00,feeder,4.0,N Current (RMS),A,45.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:00:00+00:00,feeder,3.0,N Current (RMS),A,27.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:00:00+00:00,feeder,2.0,N Current (RMS),A,35.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,57.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,60.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:00:00+00:00,feeder,1.0,N Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,53.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,59.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,19.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,46.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,31.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,16.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,94.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,198.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,135.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,81.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,-24.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:50:00+00:00,feeder,4.0,N Current (RMS),A,54.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,71.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,60.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,105.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:50:00+00:00,feeder,3.0,N Current (RMS),A,24.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:50:00+00:00,feeder,2.0,N Current (RMS),A,31.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:50:00+00:00,feeder,1.0,N Current (RMS),A,37.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,60.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,72.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,18.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,49.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,46.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,94.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,208.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,202.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,34.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,-19.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:40:00+00:00,feeder,4.0,N Current (RMS),A,52.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,89.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,82.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:40:00+00:00,feeder,3.0,N Current (RMS),A,23.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:40:00+00:00,feeder,2.0,N Current (RMS),A,39.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,72.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:40:00+00:00,feeder,1.0,N Current (RMS),A,29.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,54.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,72.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,53.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,18.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,51.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,42.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,18.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,95.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,218.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,180.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,85.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,30.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,-22.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:30:00+00:00,feeder,4.0,N Current (RMS),A,60.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,131.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,77.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,102.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:30:00+00:00,feeder,3.0,N Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:30:00+00:00,feeder,2.0,N Current (RMS),A,36.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,63.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,80.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:30:00+00:00,feeder,1.0,N Current (RMS),A,23.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,57.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,53.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,18.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,69.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,44.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,13.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,106.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,293.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,189.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,73.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,-14.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:20:00+00:00,feeder,4.0,N Current (RMS),A,40.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,82.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,56.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,62.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:20:00+00:00,feeder,3.0,N Current (RMS),A,24.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:20:00+00:00,feeder,2.0,N Current (RMS),A,46.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,57.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,77.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:20:00+00:00,feeder,1.0,N Current (RMS),A,27.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,67.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,61.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,18.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,57.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,32.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,22.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,104.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,242.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,141.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,99.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,-13.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:10:00+00:00,feeder,4.0,N Current (RMS),A,36.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,64.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,61.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:10:00+00:00,feeder,3.0,N Current (RMS),A,22.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:10:00+00:00,feeder,2.0,N Current (RMS),A,51.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,52.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,82.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:10:00+00:00,feeder,1.0,N Current (RMS),A,28.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,64.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,58.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,54.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,18.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
