Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,47.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,28.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,24.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,102.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,201.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,125.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,106.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,-12.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:00:00+00:00,feeder,4.0,N Current (RMS),A,41.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,84.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:00:00+00:00,feeder,3.0,N Current (RMS),A,25.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:00:00+00:00,feeder,2.0,N Current (RMS),A,38.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,67.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:00:00+00:00,feeder,1.0,N Current (RMS),A,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,59.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,63.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,59.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,18.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,49.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,33.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,26.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,95.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,206.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,143.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,109.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,-16.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:50:00+00:00,feeder,4.0,N Current (RMS),A,47.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,87.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,74.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:50:00+00:00,feeder,3.0,N Current (RMS),A,19.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:50:00+00:00,feeder,2.0,N Current (RMS),A,40.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,68.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:50:00+00:00,feeder,1.0,N Current (RMS),A,24.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,56.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,53.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,18.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,45.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,28.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,17.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,96.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,190.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,126.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,75.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,23.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,-21.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:40:00+00:00,feeder,4.0,N Current (RMS),A,66.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,101.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,90.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:40:00+00:00,feeder,3.0,N Current (RMS),A,16.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:40:00+00:00,feeder,2.0,N Current (RMS),A,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:40:00+00:00,feeder,1.0,N Current (RMS),A,24.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,54.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,60.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,17.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,50.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,26.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,12.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,113.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,215.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,115.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,53.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,27.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,-25.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:30:00+00:00,feeder,4.0,N Current (RMS),A,81.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,123.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,105.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:30:00+00:00,feeder,3.0,N Current (RMS),A,29.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:30:00+00:00,feeder,2.0,N Current (RMS),A,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,58.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,57.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:30:00+00:00,feeder,1.0,N Current (RMS),A,24.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,50.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,17.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,59.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,32.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,5.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,112.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,251.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,140.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,33.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,-26.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:20:00+00:00,feeder,4.0,N Current (RMS),A,70.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,68.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,112.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:20:00+00:00,feeder,3.0,N Current (RMS),A,17.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:20:00+00:00,feeder,2.0,N Current (RMS),A,25.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,56.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,58.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:20:00+00:00,feeder,1.0,N Current (RMS),A,27.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,55.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,19.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,47.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,29.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,2.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,109.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,201.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,127.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,26.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,-20.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:10:00+00:00,feeder,4.0,N Current (RMS),A,49.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,77.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,88.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:10:00+00:00,feeder,3.0,N Current (RMS),A,18.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:10:00+00:00,feeder,2.0,N Current (RMS),A,26.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,59.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:10:00+00:00,feeder,1.0,N Current (RMS),A,27.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,52.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,19.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,43.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,30.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,4.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,92.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,183.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,132.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,27.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,-22.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:00:00+00:00,feeder,4.0,N Current (RMS),A,49.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,86.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,96.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:00:00+00:00,feeder,3.0,N Current (RMS),A,23.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:00:00+00:00,feeder,2.0,N Current (RMS),A,31.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:00:00+00:00,feeder,1.0,N Current (RMS),A,30.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,19.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,43.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,34.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,82.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,181.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,148.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,38.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,-26.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:50:00+00:00,feeder,4.0,N Current (RMS),A,73.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,82.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,111.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:50:00+00:00,feeder,3.0,N Current (RMS),A,35.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,51.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:50:00+00:00,feeder,2.0,N Current (RMS),A,40.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,61.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:50:00+00:00,feeder,1.0,N Current (RMS),A,26.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,19.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,54.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,22.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,2.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,133.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,228.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,102.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,24.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,-26.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:40:00+00:00,feeder,4.0,N Current (RMS),A,72.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,96.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,111.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:40:00+00:00,feeder,3.0,N Current (RMS),A,24.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:40:00+00:00,feeder,2.0,N Current (RMS),A,30.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.01
