Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:40:00+00:00,feeder,1.0,N Current (RMS),A,30.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,59.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,18.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,47.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,24.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,2.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,123.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,198.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,108.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,29.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,27.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,-22.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:30:00+00:00,feeder,4.0,N Current (RMS),A,72.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,115.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,100.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:30:00+00:00,feeder,3.0,N Current (RMS),A,22.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:30:00+00:00,feeder,2.0,N Current (RMS),A,22.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:30:00+00:00,feeder,1.0,N Current (RMS),A,34.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,52.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,61.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,18.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,48.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,29.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,-2.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,96.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,204.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,126.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,34.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,23.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,-16.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:20:00+00:00,feeder,4.0,N Current (RMS),A,52.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,96.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,69.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:20:00+00:00,feeder,3.0,N Current (RMS),A,16.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:20:00+00:00,feeder,2.0,N Current (RMS),A,20.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:20:00+00:00,feeder,1.0,N Current (RMS),A,35.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,59.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,65.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,18.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,40.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,27.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,10.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,89.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,170.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,118.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,51.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,21.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,-13.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:10:00+00:00,feeder,4.0,N Current (RMS),A,43.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,91.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,59.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,61.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:10:00+00:00,feeder,3.0,N Current (RMS),A,21.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:10:00+00:00,feeder,2.0,N Current (RMS),A,22.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:10:00+00:00,feeder,1.0,N Current (RMS),A,30.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,18.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,42.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,31.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,6.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,80.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,176.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,137.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,35.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,-18.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:00:00+00:00,feeder,4.0,N Current (RMS),A,37.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,82.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,63.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,81.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:00:00+00:00,feeder,3.0,N Current (RMS),A,24.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:00:00+00:00,feeder,2.0,N Current (RMS),A,24.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:00:00+00:00,feeder,1.0,N Current (RMS),A,31.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,59.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,18.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,36.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,39.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,9.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,84.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,157.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,170.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,45.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,-26.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:50:00+00:00,feeder,4.0,N Current (RMS),A,68.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,77.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,115.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:50:00+00:00,feeder,3.0,N Current (RMS),A,39.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:50:00+00:00,feeder,2.0,N Current (RMS),A,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:50:00+00:00,feeder,1.0,N Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,57.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,59.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,18.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,37.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,36.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,2.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,107.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,158.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,159.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,26.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,-15.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:40:00+00:00,feeder,4.0,N Current (RMS),A,41.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,72.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:40:00+00:00,feeder,3.0,N Current (RMS),A,20.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:40:00+00:00,feeder,2.0,N Current (RMS),A,33.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:40:00+00:00,feeder,1.0,N Current (RMS),A,25.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,18.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,26.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,24.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,8.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,93.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,115.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,110.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,40.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,-20.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:30:00+00:00,feeder,4.0,N Current (RMS),A,52.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,88.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:30:00+00:00,feeder,3.0,N Current (RMS),A,16.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:30:00+00:00,feeder,2.0,N Current (RMS),A,23.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:30:00+00:00,feeder,1.0,N Current (RMS),A,25.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,56.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,17.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,32.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,30.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,6.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,94.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,141.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,134.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,39.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,-10.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:20:00+00:00,feeder,4.0,N Current (RMS),A,27.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:20:00+00:00,feeder,3.0,N Current (RMS),A,19.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:20:00+00:00,feeder,2.0,N Current (RMS),A,18.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:20:00+00:00,feeder,1.0,N Current (RMS),A,22.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,17.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,30.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,23.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,10.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,71.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,132.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,105.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,47.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,-10.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:10:00+00:00,feeder,4.0,N Current (RMS),A,33.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,54.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:10:00+00:00,feeder,3.0,N Current (RMS),A,24.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.5
