Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:10:00+00:00,feeder,2.0,N Current (RMS),A,18.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:10:00+00:00,feeder,1.0,N Current (RMS),A,25.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,17.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,31.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,24.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,9.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,71.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,134.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,109.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,40.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,-11.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:00:00+00:00,feeder,4.0,N Current (RMS),A,43.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,81.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:00:00+00:00,feeder,3.0,N Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:00:00+00:00,feeder,2.0,N Current (RMS),A,19.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:00:00+00:00,feeder,1.0,N Current (RMS),A,22.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,17.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,36.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,28.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,9.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,73.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,154.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,123.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,43.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,-10.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:50:00+00:00,feeder,4.0,N Current (RMS),A,26.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:50:00+00:00,feeder,3.0,N Current (RMS),A,35.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:50:00+00:00,feeder,2.0,N Current (RMS),A,25.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:50:00+00:00,feeder,1.0,N Current (RMS),A,24.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,16.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,29.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,30.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,9.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,72.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,127.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,130.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,43.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,-10.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:40:00+00:00,feeder,4.0,N Current (RMS),A,24.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:40:00+00:00,feeder,3.0,N Current (RMS),A,16.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:40:00+00:00,feeder,2.0,N Current (RMS),A,22.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:40:00+00:00,feeder,1.0,N Current (RMS),A,23.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,16.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,29.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,26.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,12.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,71.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,125.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,114.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,55.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,-13.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:30:00+00:00,feeder,4.0,N Current (RMS),A,34.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:30:00+00:00,feeder,3.0,N Current (RMS),A,16.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:30:00+00:00,feeder,2.0,N Current (RMS),A,20.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:30:00+00:00,feeder,1.0,N Current (RMS),A,23.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,16.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,28.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,22.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,6.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,69.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,122.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,99.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,31.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,-9.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:20:00+00:00,feeder,4.0,N Current (RMS),A,25.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:20:00+00:00,feeder,3.0,N Current (RMS),A,14.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:20:00+00:00,feeder,2.0,N Current (RMS),A,20.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:20:00+00:00,feeder,1.0,N Current (RMS),A,23.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,16.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,24.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,19.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,8.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,71.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,105.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,89.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,37.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,-10.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:10:00+00:00,feeder,4.0,N Current (RMS),A,29.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:10:00+00:00,feeder,3.0,N Current (RMS),A,15.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:10:00+00:00,feeder,2.0,N Current (RMS),A,21.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:10:00+00:00,feeder,1.0,N Current (RMS),A,22.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,53.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,16.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,25.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,26.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,13.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,79.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,108.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,116.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,59.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,-10.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:00:00+00:00,feeder,4.0,N Current (RMS),A,25.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:00:00+00:00,feeder,3.0,N Current (RMS),A,15.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:00:00+00:00,feeder,2.0,N Current (RMS),A,28.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:00:00+00:00,feeder,1.0,N Current (RMS),A,23.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,52.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,16.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,24.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,24.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,14.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,76.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,106.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,108.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,62.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,-12.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:50:00+00:00,feeder,4.0,N Current (RMS),A,31.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:50:00+00:00,feeder,3.0,N Current (RMS),A,14.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:50:00+00:00,feeder,2.0,N Current (RMS),A,27.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:50:00+00:00,feeder,1.0,N Current (RMS),A,21.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,54.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,16.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,26.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,26.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,10.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,74.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,113.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,115.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,47.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,-10.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:40:00+00:00,feeder,4.0,N Current (RMS),A,27.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.23
