Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:40:00+00:00,feeder,3.0,N Current (RMS),A,14.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:40:00+00:00,feeder,2.0,N Current (RMS),A,26.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:40:00+00:00,feeder,1.0,N Current (RMS),A,20.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,16.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,26.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,21.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,10.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,67.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,113.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,97.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,45.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,-9.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:30:00+00:00,feeder,4.0,N Current (RMS),A,22.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:30:00+00:00,feeder,3.0,N Current (RMS),A,14.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:30:00+00:00,feeder,2.0,N Current (RMS),A,26.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:30:00+00:00,feeder,1.0,N Current (RMS),A,23.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,57.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,16.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,30.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,22.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,12.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,65.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,130.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,100.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,54.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,-8.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:20:00+00:00,feeder,4.0,N Current (RMS),A,23.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:20:00+00:00,feeder,3.0,N Current (RMS),A,24.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:20:00+00:00,feeder,2.0,N Current (RMS),A,28.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:20:00+00:00,feeder,1.0,N Current (RMS),A,21.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,16.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,26.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,25.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,11.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,65.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,116.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,112.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,48.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,-8.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:10:00+00:00,feeder,4.0,N Current (RMS),A,23.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:10:00+00:00,feeder,3.0,N Current (RMS),A,16.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:10:00+00:00,feeder,2.0,N Current (RMS),A,29.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:10:00+00:00,feeder,1.0,N Current (RMS),A,29.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,16.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,24.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,23.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,9.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,64.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,105.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,104.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,38.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,-9.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:00:00+00:00,feeder,4.0,N Current (RMS),A,27.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:00:00+00:00,feeder,3.0,N Current (RMS),A,15.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:00:00+00:00,feeder,2.0,N Current (RMS),A,26.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:00:00+00:00,feeder,1.0,N Current (RMS),A,20.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,16.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,21.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,20.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,8.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,67.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,93.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,91.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,38.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,-9.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:50:00+00:00,feeder,4.0,N Current (RMS),A,24.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:50:00+00:00,feeder,3.0,N Current (RMS),A,13.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:50:00+00:00,feeder,2.0,N Current (RMS),A,25.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:50:00+00:00,feeder,1.0,N Current (RMS),A,17.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,16.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,20.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,18.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,9.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,67.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,88.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,80.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,40.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,-11.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:40:00+00:00,feeder,4.0,N Current (RMS),A,30.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:40:00+00:00,feeder,3.0,N Current (RMS),A,12.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:40:00+00:00,feeder,2.0,N Current (RMS),A,26.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:40:00+00:00,feeder,1.0,N Current (RMS),A,16.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,16.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,20.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,14.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,5.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,70.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,88.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,68.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,27.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,-10.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:30:00+00:00,feeder,4.0,N Current (RMS),A,27.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:30:00+00:00,feeder,3.0,N Current (RMS),A,12.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:30:00+00:00,feeder,2.0,N Current (RMS),A,27.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:30:00+00:00,feeder,1.0,N Current (RMS),A,15.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,16.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,18.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,15.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,7.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,68.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,81.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,70.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,34.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,-13.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:20:00+00:00,feeder,4.0,N Current (RMS),A,37.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:20:00+00:00,feeder,3.0,N Current (RMS),A,12.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:20:00+00:00,feeder,2.0,N Current (RMS),A,27.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:20:00+00:00,feeder,1.0,N Current (RMS),A,16.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,16.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,21.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,15.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,4.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,73.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,92.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,68.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,-13.27
