Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:10:00+00:00,feeder,4.0,N Current (RMS),A,36.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,61.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:10:00+00:00,feeder,3.0,N Current (RMS),A,11.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:10:00+00:00,feeder,2.0,N Current (RMS),A,25.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:10:00+00:00,feeder,1.0,N Current (RMS),A,16.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,16.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,21.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,14.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,4.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,74.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,93.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,68.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,27.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,-8.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:00:00+00:00,feeder,4.0,N Current (RMS),A,22.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:00:00+00:00,feeder,3.0,N Current (RMS),A,12.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:00:00+00:00,feeder,2.0,N Current (RMS),A,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:00:00+00:00,feeder,1.0,N Current (RMS),A,16.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,16.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,22.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,16.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,9.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,65.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,96.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,73.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,42.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,-11.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:50:00+00:00,feeder,4.0,N Current (RMS),A,31.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:50:00+00:00,feeder,3.0,N Current (RMS),A,12.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:50:00+00:00,feeder,2.0,N Current (RMS),A,27.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:50:00+00:00,feeder,1.0,N Current (RMS),A,16.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,16.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,22.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,15.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,7.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,72.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,95.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,72.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,32.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,-12.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:40:00+00:00,feeder,4.0,N Current (RMS),A,35.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:40:00+00:00,feeder,3.0,N Current (RMS),A,17.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:40:00+00:00,feeder,2.0,N Current (RMS),A,28.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:40:00+00:00,feeder,1.0,N Current (RMS),A,16.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,16.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,21.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,18.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,7.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,74.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,93.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,83.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,31.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,-12.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:30:00+00:00,feeder,4.0,N Current (RMS),A,32.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:30:00+00:00,feeder,3.0,N Current (RMS),A,19.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:30:00+00:00,feeder,2.0,N Current (RMS),A,28.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:30:00+00:00,feeder,1.0,N Current (RMS),A,16.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,16.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,19.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,19.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,6.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,73.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,85.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,85.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,27.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,-8.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:20:00+00:00,feeder,4.0,N Current (RMS),A,21.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:20:00+00:00,feeder,3.0,N Current (RMS),A,12.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:20:00+00:00,feeder,2.0,N Current (RMS),A,29.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:20:00+00:00,feeder,1.0,N Current (RMS),A,16.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,16.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,19.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,16.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,10.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,68.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,85.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,73.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,44.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,-8.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:10:00+00:00,feeder,4.0,N Current (RMS),A,23.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:10:00+00:00,feeder,3.0,N Current (RMS),A,11.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:10:00+00:00,feeder,2.0,N Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:10:00+00:00,feeder,1.0,N Current (RMS),A,17.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,16.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,20.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,16.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,11.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,68.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,87.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,73.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,46.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,-9.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:00:00+00:00,feeder,4.0,N Current (RMS),A,25.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:00:00+00:00,feeder,3.0,N Current (RMS),A,12.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:00:00+00:00,feeder,2.0,N Current (RMS),A,27.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:00:00+00:00,feeder,1.0,N Current (RMS),A,17.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,16.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,20.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,16.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,9.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,68.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,89.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,73.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,40.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,-9.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:50:00+00:00,feeder,4.0,N Current (RMS),A,24.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:50:00+00:00,feeder,3.0,N Current (RMS),A,13.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:50:00+00:00,feeder,2.0,N Current (RMS),A,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:50:00+00:00,feeder,1.0,N Current (RMS),A,17.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,16.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,20.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,17.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,9.46
