Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,68.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,87.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,76.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,40.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,-8.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:40:00+00:00,feeder,4.0,N Current (RMS),A,23.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:40:00+00:00,feeder,3.0,N Current (RMS),A,12.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:40:00+00:00,feeder,2.0,N Current (RMS),A,28.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:40:00+00:00,feeder,1.0,N Current (RMS),A,17.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,16.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,20.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,16.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,10.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,69.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,86.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,74.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,45.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,-9.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:30:00+00:00,feeder,4.0,N Current (RMS),A,26.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:30:00+00:00,feeder,3.0,N Current (RMS),A,12.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:30:00+00:00,feeder,2.0,N Current (RMS),A,27.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:30:00+00:00,feeder,1.0,N Current (RMS),A,18.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:30:00+00:00,transformer,,Temperature,C,16.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,20.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,17.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,9.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,69.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,88.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,75.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,41.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,-8.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:20:00+00:00,feeder,4.0,N Current (RMS),A,22.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:20:00+00:00,feeder,3.0,N Current (RMS),A,12.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:20:00+00:00,feeder,2.0,N Current (RMS),A,26.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:20:00+00:00,feeder,1.0,N Current (RMS),A,19.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:20:00+00:00,transformer,,Temperature,C,16.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,21.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,16.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,9.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,67.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,90.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,75.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,41.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,-8.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:10:00+00:00,feeder,4.0,N Current (RMS),A,23.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:10:00+00:00,feeder,3.0,N Current (RMS),A,12.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:10:00+00:00,feeder,2.0,N Current (RMS),A,27.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:10:00+00:00,feeder,1.0,N Current (RMS),A,18.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:10:00+00:00,transformer,,Temperature,C,16.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,22.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,17.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,10.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,68.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,97.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,76.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,45.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,-9.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:00:00+00:00,feeder,4.0,N Current (RMS),A,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:00:00+00:00,feeder,3.0,N Current (RMS),A,13.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:00:00+00:00,feeder,2.0,N Current (RMS),A,29.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:00:00+00:00,feeder,1.0,N Current (RMS),A,18.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:00:00+00:00,transformer,,Temperature,C,16.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,21.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,17.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,9.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,70.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,92.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,78.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,40.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,-9.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:50:00+00:00,feeder,4.0,N Current (RMS),A,24.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:50:00+00:00,feeder,3.0,N Current (RMS),A,18.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:50:00+00:00,feeder,2.0,N Current (RMS),A,29.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:50:00+00:00,feeder,1.0,N Current (RMS),A,17.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:50:00+00:00,transformer,,Temperature,C,16.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,22.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,20.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,9.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,66.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,97.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,88.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,40.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,-8.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:40:00+00:00,feeder,4.0,N Current (RMS),A,21.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:40:00+00:00,feeder,3.0,N Current (RMS),A,17.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:40:00+00:00,feeder,2.0,N Current (RMS),A,30.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:40:00+00:00,feeder,1.0,N Current (RMS),A,17.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,17.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,23.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,19.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,10.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,65.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,102.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,86.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,46.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,-8.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:30:00+00:00,feeder,4.0,N Current (RMS),A,22.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:30:00+00:00,feeder,3.0,N Current (RMS),A,14.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:30:00+00:00,feeder,2.0,N Current (RMS),A,29.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:30:00+00:00,feeder,1.0,N Current (RMS),A,17.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,17.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,25.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,17.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,10.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,67.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,111.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,78.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,42.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,-9.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:20:00+00:00,feeder,4.0,N Current (RMS),A,23.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:20:00+00:00,feeder,3.0,N Current (RMS),A,14.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:20:00+00:00,feeder,2.0,N Current (RMS),A,27.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:20:00+00:00,feeder,1.0,N Current (RMS),A,18.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,16.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
