Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,25.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,18.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,9.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,67.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,108.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,81.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,40.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,-10.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:10:00+00:00,feeder,4.0,N Current (RMS),A,28.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:10:00+00:00,feeder,3.0,N Current (RMS),A,14.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:10:00+00:00,feeder,2.0,N Current (RMS),A,27.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:10:00+00:00,feeder,1.0,N Current (RMS),A,18.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,16.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,23.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,19.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,8.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,73.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,99.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,85.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,35.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,-10.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:00:00+00:00,feeder,4.0,N Current (RMS),A,28.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:00:00+00:00,feeder,3.0,N Current (RMS),A,15.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:00:00+00:00,feeder,2.0,N Current (RMS),A,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:00:00+00:00,feeder,1.0,N Current (RMS),A,18.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,16.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,23.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,19.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,8.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,72.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,102.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,86.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,38.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,-13.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:50:00+00:00,feeder,4.0,N Current (RMS),A,33.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,58.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:50:00+00:00,feeder,3.0,N Current (RMS),A,15.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:50:00+00:00,feeder,2.0,N Current (RMS),A,28.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:50:00+00:00,feeder,1.0,N Current (RMS),A,20.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:50:00+00:00,transformer,,Temperature,C,17.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,26.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,17.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,7.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,76.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,111.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,81.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,32.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,-12.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:40:00+00:00,feeder,4.0,N Current (RMS),A,34.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:40:00+00:00,feeder,3.0,N Current (RMS),A,15.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:40:00+00:00,feeder,2.0,N Current (RMS),A,28.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:40:00+00:00,feeder,1.0,N Current (RMS),A,22.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,17.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,24.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,18.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,8.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,78.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,104.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,81.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,37.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,-12.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:30:00+00:00,feeder,4.0,N Current (RMS),A,35.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:30:00+00:00,feeder,3.0,N Current (RMS),A,16.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:30:00+00:00,feeder,2.0,N Current (RMS),A,28.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:30:00+00:00,feeder,1.0,N Current (RMS),A,21.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,16.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,24.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,18.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,6.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,75.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,105.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,82.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,31.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,-14.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:20:00+00:00,feeder,4.0,N Current (RMS),A,41.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,64.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:20:00+00:00,feeder,3.0,N Current (RMS),A,15.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:20:00+00:00,feeder,2.0,N Current (RMS),A,27.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:20:00+00:00,feeder,1.0,N Current (RMS),A,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,17.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,26.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,18.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,5.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,81.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,113.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,84.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,26.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,-15.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:10:00+00:00,feeder,4.0,N Current (RMS),A,45.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,67.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:10:00+00:00,feeder,3.0,N Current (RMS),A,17.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:10:00+00:00,feeder,2.0,N Current (RMS),A,29.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:10:00+00:00,feeder,1.0,N Current (RMS),A,22.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,17.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,25.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,18.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,4.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,85.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,110.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,82.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,21.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,-21.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:00:00+00:00,feeder,4.0,N Current (RMS),A,67.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,93.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (RMS),A,20.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:00:00+00:00,feeder,2.0,N Current (RMS),A,30.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:00:00+00:00,feeder,1.0,N Current (RMS),A,22.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,17.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,25.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,21.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,-1.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,97.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,111.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,94.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,23.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,-19.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:50:00+00:00,feeder,4.0,N Current (RMS),A,53.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,82.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:50:00+00:00,feeder,3.0,N Current (RMS),A,14.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:50:00+00:00,feeder,2.0,N Current (RMS),A,30.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.84
