Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:50:00+00:00,feeder,1.0,N Current (RMS),A,21.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,18.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,25.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,20.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,2.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,99.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,108.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,89.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,16.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,-20.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:40:00+00:00,feeder,4.0,N Current (RMS),A,55.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,85.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:40:00+00:00,feeder,3.0,N Current (RMS),A,24.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:40:00+00:00,feeder,2.0,N Current (RMS),A,30.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:40:00+00:00,feeder,1.0,N Current (RMS),A,26.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,18.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,30.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,18.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,-0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,95.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,131.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,84.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,11.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,-20.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:30:00+00:00,feeder,4.0,N Current (RMS),A,57.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,86.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:30:00+00:00,feeder,3.0,N Current (RMS),A,19.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:30:00+00:00,feeder,2.0,N Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:30:00+00:00,feeder,1.0,N Current (RMS),A,26.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,18.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,28.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,18.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,-0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,98.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,121.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,82.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,11.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,-16.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:20:00+00:00,feeder,4.0,N Current (RMS),A,45.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,73.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:20:00+00:00,feeder,3.0,N Current (RMS),A,15.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:20:00+00:00,feeder,2.0,N Current (RMS),A,28.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:20:00+00:00,feeder,1.0,N Current (RMS),A,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,18.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,28.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,19.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,4.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,90.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,123.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,86.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,24.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,-15.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:10:00+00:00,feeder,4.0,N Current (RMS),A,40.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,68.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:10:00+00:00,feeder,3.0,N Current (RMS),A,14.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:10:00+00:00,feeder,2.0,N Current (RMS),A,22.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:10:00+00:00,feeder,1.0,N Current (RMS),A,26.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,18.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,31.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,25.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,3.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,81.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,134.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,110.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,19.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,-16.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:00:00+00:00,feeder,4.0,N Current (RMS),A,43.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,62.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,72.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:00:00+00:00,feeder,3.0,N Current (RMS),A,16.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:00:00+00:00,feeder,2.0,N Current (RMS),A,23.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:00:00+00:00,feeder,1.0,N Current (RMS),A,23.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,19.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,28.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,29.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,3.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,83.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,123.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,127.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,-12.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:50:00+00:00,feeder,4.0,N Current (RMS),A,34.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,60.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:50:00+00:00,feeder,3.0,N Current (RMS),A,23.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:50:00+00:00,feeder,2.0,N Current (RMS),A,25.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:50:00+00:00,feeder,1.0,N Current (RMS),A,21.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,19.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,33.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,21.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,13.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,88.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,144.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,94.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,55.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,-14.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:40:00+00:00,feeder,4.0,N Current (RMS),A,36.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,64.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:40:00+00:00,feeder,3.0,N Current (RMS),A,23.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:40:00+00:00,feeder,2.0,N Current (RMS),A,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:40:00+00:00,feeder,1.0,N Current (RMS),A,21.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,19.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,32.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,20.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,9.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,92.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,137.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,93.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,42.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,-15.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:30:00+00:00,feeder,4.0,N Current (RMS),A,39.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,67.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:30:00+00:00,feeder,3.0,N Current (RMS),A,18.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:30:00+00:00,feeder,2.0,N Current (RMS),A,22.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:30:00+00:00,feeder,1.0,N Current (RMS),A,22.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,19.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,30.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,21.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,4.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,87.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,130.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,94.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,24.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,-14.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:20:00+00:00,feeder,4.0,N Current (RMS),A,37.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,64.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:20:00+00:00,feeder,3.0,N Current (RMS),A,18.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
