Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:20:00+00:00,feeder,2.0,N Current (RMS),A,23.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:20:00+00:00,feeder,1.0,N Current (RMS),A,23.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,19.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,33.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,22.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,5.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,85.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,144.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,98.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,25.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,-14.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:10:00+00:00,feeder,4.0,N Current (RMS),A,45.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,73.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,64.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:10:00+00:00,feeder,3.0,N Current (RMS),A,23.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:10:00+00:00,feeder,2.0,N Current (RMS),A,28.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:10:00+00:00,feeder,1.0,N Current (RMS),A,23.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,20.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,37.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,25.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,8.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,86.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,157.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,112.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,37.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,-14.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:00:00+00:00,feeder,4.0,N Current (RMS),A,36.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,57.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,63.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:00:00+00:00,feeder,3.0,N Current (RMS),A,21.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:00:00+00:00,feeder,2.0,N Current (RMS),A,24.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:00:00+00:00,feeder,1.0,N Current (RMS),A,23.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,20.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,33.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,24.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,7.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,86.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,143.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,109.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,35.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,-16.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:50:00+00:00,feeder,4.0,N Current (RMS),A,42.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,67.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,70.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:50:00+00:00,feeder,3.0,N Current (RMS),A,18.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:50:00+00:00,feeder,2.0,N Current (RMS),A,21.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:50:00+00:00,feeder,1.0,N Current (RMS),A,23.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,20.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,36.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,26.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,6.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,88.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,155.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,112.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,29.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,-15.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:40:00+00:00,feeder,4.0,N Current (RMS),A,49.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,87.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,68.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:40:00+00:00,feeder,3.0,N Current (RMS),A,19.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:40:00+00:00,feeder,2.0,N Current (RMS),A,22.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:40:00+00:00,feeder,1.0,N Current (RMS),A,24.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,21.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,42.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,24.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,8.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,94.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,179.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,109.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,39.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,-17.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:30:00+00:00,feeder,4.0,N Current (RMS),A,46.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,74.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,77.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:30:00+00:00,feeder,3.0,N Current (RMS),A,18.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:30:00+00:00,feeder,2.0,N Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:30:00+00:00,feeder,1.0,N Current (RMS),A,26.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,52.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,21.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,41.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,26.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,9.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,98.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,176.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,117.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,41.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,-17.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:20:00+00:00,feeder,4.0,N Current (RMS),A,42.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,69.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,76.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:20:00+00:00,feeder,3.0,N Current (RMS),A,20.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:20:00+00:00,feeder,2.0,N Current (RMS),A,23.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:20:00+00:00,feeder,1.0,N Current (RMS),A,27.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,21.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,41.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,27.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,7.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,96.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,174.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,121.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,33.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,-14.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:10:00+00:00,feeder,4.0,N Current (RMS),A,38.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,71.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,64.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:10:00+00:00,feeder,3.0,N Current (RMS),A,27.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:10:00+00:00,feeder,2.0,N Current (RMS),A,23.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:10:00+00:00,feeder,1.0,N Current (RMS),A,27.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,50.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,21.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,45.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,32.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,12.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,96.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,189.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,137.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,51.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,-16.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:00:00+00:00,feeder,4.0,N Current (RMS),A,40.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,61.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,71.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:00:00+00:00,feeder,3.0,N Current (RMS),A,28.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:00:00+00:00,feeder,2.0,N Current (RMS),A,27.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:00:00+00:00,feeder,1.0,N Current (RMS),A,30.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,55.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,21.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,42.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,33.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,15.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,106.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,176.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,144.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,67.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,-16.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:50:00+00:00,feeder,4.0,N Current (RMS),A,44.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,63.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,73.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
