Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:50:00+00:00,feeder,3.0,N Current (RMS),A,24.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:50:00+00:00,feeder,2.0,N Current (RMS),A,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,53.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:50:00+00:00,feeder,1.0,N Current (RMS),A,34.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,68.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,21.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,48.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,31.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,14.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,111.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,203.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,133.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,64.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,-26.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:40:00+00:00,feeder,4.0,N Current (RMS),A,63.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,69.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,114.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:40:00+00:00,feeder,3.0,N Current (RMS),A,28.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:40:00+00:00,feeder,2.0,N Current (RMS),A,31.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,60.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:40:00+00:00,feeder,1.0,N Current (RMS),A,32.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,63.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,58.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,64.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,21.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,50.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,38.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,7.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,122.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,211.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,161.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,39.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,-16.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:30:00+00:00,feeder,4.0,N Current (RMS),A,35.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,66.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,75.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,71.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:30:00+00:00,feeder,3.0,N Current (RMS),A,30.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:30:00+00:00,feeder,2.0,N Current (RMS),A,30.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,63.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:30:00+00:00,feeder,1.0,N Current (RMS),A,32.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,67.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,65.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,22.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,51.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,45.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,17.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,96.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,217.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,190.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,73.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,-14.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:20:00+00:00,feeder,4.0,N Current (RMS),A,37.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,67.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:20:00+00:00,feeder,3.0,N Current (RMS),A,36.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,53.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:20:00+00:00,feeder,2.0,N Current (RMS),A,42.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,80.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:20:00+00:00,feeder,1.0,N Current (RMS),A,32.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,56.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,57.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,22.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,53.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,42.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,16.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,103.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,224.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,180.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,69.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,-14.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:10:00+00:00,feeder,4.0,N Current (RMS),A,37.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,62.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,64.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:10:00+00:00,feeder,3.0,N Current (RMS),A,27.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:10:00+00:00,feeder,2.0,N Current (RMS),A,29.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,50.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:10:00+00:00,feeder,1.0,N Current (RMS),A,32.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,51.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,61.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,22.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,43.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,41.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,15.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,100.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,181.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,176.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,66.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,-14.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:00:00+00:00,feeder,4.0,N Current (RMS),A,44.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,75.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,97.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,64.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:00:00+00:00,feeder,3.0,N Current (RMS),A,25.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:00:00+00:00,feeder,2.0,N Current (RMS),A,26.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:00:00+00:00,feeder,1.0,N Current (RMS),A,32.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,62.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,55.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,22.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,45.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,49.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,15.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,102.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,190.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,208.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,65.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,-15.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:50:00+00:00,feeder,4.0,N Current (RMS),A,35.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,62.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,70.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:50:00+00:00,feeder,3.0,N Current (RMS),A,24.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:50:00+00:00,feeder,2.0,N Current (RMS),A,29.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,50.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:50:00+00:00,feeder,1.0,N Current (RMS),A,30.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,48.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,56.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,22.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,42.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,39.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,15.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,98.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,179.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,166.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,69.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,-13.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:40:00+00:00,feeder,4.0,N Current (RMS),A,33.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,67.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:40:00+00:00,feeder,3.0,N Current (RMS),A,23.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:40:00+00:00,feeder,2.0,N Current (RMS),A,30.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,57.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:40:00+00:00,feeder,1.0,N Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,51.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,53.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,22.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,46.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,36.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,18.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,95.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,192.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,156.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,76.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,-13.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:30:00+00:00,feeder,4.0,N Current (RMS),A,35.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,66.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:30:00+00:00,feeder,3.0,N Current (RMS),A,23.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:30:00+00:00,feeder,2.0,N Current (RMS),A,39.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,68.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:30:00+00:00,feeder,1.0,N Current (RMS),A,31.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,61.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,59.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,55.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,22.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,51.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,35.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,20.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,104.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,214.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,152.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,85.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
