Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,-16.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:20:00+00:00,feeder,4.0,N Current (RMS),A,40.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,61.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,73.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:20:00+00:00,feeder,3.0,N Current (RMS),A,47.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,67.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:20:00+00:00,feeder,2.0,N Current (RMS),A,45.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,74.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:20:00+00:00,feeder,1.0,N Current (RMS),A,29.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,54.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,57.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,23.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,49.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,41.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,14.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,94.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,207.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,174.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,62.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,-20.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:10:00+00:00,feeder,4.0,N Current (RMS),A,51.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,63.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,87.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:10:00+00:00,feeder,3.0,N Current (RMS),A,38.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,57.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:10:00+00:00,feeder,2.0,N Current (RMS),A,40.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,65.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:10:00+00:00,feeder,1.0,N Current (RMS),A,31.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,57.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,62.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,23.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,50.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,38.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,8.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,101.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,209.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,165.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,37.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,-21.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:00:00+00:00,feeder,4.0,N Current (RMS),A,46.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,71.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,89.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:00:00+00:00,feeder,3.0,N Current (RMS),A,44.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,62.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:00:00+00:00,feeder,2.0,N Current (RMS),A,30.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,52.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:00:00+00:00,feeder,1.0,N Current (RMS),A,35.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,68.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,80.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,77.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,23.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,50.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,47.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,16.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,98.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,209.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,197.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,71.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,-18.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:50:00+00:00,feeder,4.0,N Current (RMS),A,34.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,75.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,80.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:50:00+00:00,feeder,3.0,N Current (RMS),A,33.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:50:00+00:00,feeder,2.0,N Current (RMS),A,33.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,61.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,22.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:50:00+00:00,feeder,1.0,N Current (RMS),A,42.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,76.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,94.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,60.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,23.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,53.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,51.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,14.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,94.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,225.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,215.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,62.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,-23.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:40:00+00:00,feeder,4.0,N Current (RMS),A,46.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,78.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,101.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:40:00+00:00,feeder,3.0,N Current (RMS),A,40.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,77.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:40:00+00:00,feeder,2.0,N Current (RMS),A,33.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,61.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,21.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:40:00+00:00,feeder,1.0,N Current (RMS),A,38.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,78.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,90.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,80.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,23.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,62.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,56.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,16.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,97.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,261.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,235.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,73.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,-25.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:30:00+00:00,feeder,4.0,N Current (RMS),A,54.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,78.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,107.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:30:00+00:00,feeder,3.0,N Current (RMS),A,48.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,68.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:30:00+00:00,feeder,2.0,N Current (RMS),A,31.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,57.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,23.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,22.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:30:00+00:00,feeder,1.0,N Current (RMS),A,42.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,59.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,97.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,94.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,23.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,45.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,55.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,22.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,135.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,191.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,231.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,94.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,24.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,-24.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:20:00+00:00,feeder,4.0,N Current (RMS),A,44.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,102.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,78.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,104.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:20:00+00:00,feeder,3.0,N Current (RMS),A,53.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,70.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,59.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:20:00+00:00,feeder,2.0,N Current (RMS),A,35.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,61.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,24.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:20:00+00:00,feeder,1.0,N Current (RMS),A,50.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,73.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,101.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,23.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,50.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,56.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,27.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,135.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,210.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,235.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,116.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,-22.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:10:00+00:00,feeder,4.0,N Current (RMS),A,44.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,95.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,72.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,96.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:10:00+00:00,feeder,3.0,N Current (RMS),A,43.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,63.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:10:00+00:00,feeder,2.0,N Current (RMS),A,32.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,56.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,71.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,26.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:10:00+00:00,feeder,1.0,N Current (RMS),A,64.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,112.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,23.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,50.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,51.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,32.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,138.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,211.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,218.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,137.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,-18.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:00:00+00:00,feeder,4.0,N Current (RMS),A,38.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,82.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,77.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,79.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:00:00+00:00,feeder,3.0,N Current (RMS),A,30.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:00:00+00:00,feeder,2.0,N Current (RMS),A,35.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,52.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,74.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:00:00+00:00,feeder,1.0,N Current (RMS),A,46.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,55.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,88.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,23.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.06
