Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,47.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,48.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,28.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,116.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,199.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,201.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,120.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,-16.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:50:00+00:00,feeder,4.0,N Current (RMS),A,42.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,94.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,73.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,71.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:50:00+00:00,feeder,3.0,N Current (RMS),A,29.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:50:00+00:00,feeder,2.0,N Current (RMS),A,28.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,50.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:50:00+00:00,feeder,1.0,N Current (RMS),A,31.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,57.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,72.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,81.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,24.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,53.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,49.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,20.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,96.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,223.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,205.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,89.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,-26.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:40:00+00:00,feeder,4.0,N Current (RMS),A,60.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,93.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,113.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:40:00+00:00,feeder,3.0,N Current (RMS),A,21.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:40:00+00:00,feeder,2.0,N Current (RMS),A,45.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,67.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,67.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:40:00+00:00,feeder,1.0,N Current (RMS),A,32.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,52.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,61.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,79.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,24.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,57.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,37.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,12.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,128.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,241.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,160.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,63.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,-21.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:30:00+00:00,feeder,4.0,N Current (RMS),A,44.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,89.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:30:00+00:00,feeder,3.0,N Current (RMS),A,25.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:30:00+00:00,feeder,2.0,N Current (RMS),A,56.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,73.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,80.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:30:00+00:00,feeder,1.0,N Current (RMS),A,30.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,54.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,58.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,73.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,24.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,50.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,37.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,23.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,130.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,212.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,160.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,100.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,22.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,-14.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:20:00+00:00,feeder,4.0,N Current (RMS),A,49.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,97.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,71.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:20:00+00:00,feeder,3.0,N Current (RMS),A,27.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:20:00+00:00,feeder,2.0,N Current (RMS),A,51.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,79.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,65.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:20:00+00:00,feeder,1.0,N Current (RMS),A,33.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,64.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,68.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,83.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,24.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,65.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,46.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,30.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,109.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,273.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,196.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,129.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,23.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,-17.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:10:00+00:00,feeder,4.0,N Current (RMS),A,48.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,98.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,62.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,76.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:10:00+00:00,feeder,3.0,N Current (RMS),A,34.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,71.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,21.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:10:00+00:00,feeder,2.0,N Current (RMS),A,56.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,69.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,91.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:10:00+00:00,feeder,1.0,N Current (RMS),A,28.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,55.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,56.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,66.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,24.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,64.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,47.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,31.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,113.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,268.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,200.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,134.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,-21.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:00:00+00:00,feeder,4.0,N Current (RMS),A,43.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,96.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,72.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,90.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:00:00+00:00,feeder,3.0,N Current (RMS),A,37.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,67.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:00:00+00:00,feeder,2.0,N Current (RMS),A,41.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,75.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,60.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:00:00+00:00,feeder,1.0,N Current (RMS),A,31.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,67.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,63.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,77.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,24.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,66.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,52.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,19.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,108.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,279.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,221.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,82.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,-21.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:50:00+00:00,feeder,4.0,N Current (RMS),A,38.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,83.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,77.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,93.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:50:00+00:00,feeder,3.0,N Current (RMS),A,34.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,58.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:50:00+00:00,feeder,2.0,N Current (RMS),A,40.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,62.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:50:00+00:00,feeder,1.0,N Current (RMS),A,34.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,59.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,77.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,73.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,23.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,61.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,46.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,14.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,109.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,261.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,201.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,65.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,-18.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:40:00+00:00,feeder,4.0,N Current (RMS),A,35.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,72.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,72.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,79.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (RMS),A,37.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,59.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:40:00+00:00,feeder,2.0,N Current (RMS),A,32.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,49.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,23.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:40:00+00:00,feeder,1.0,N Current (RMS),A,43.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,56.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,99.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,76.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,24.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,55.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,48.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,20.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,95.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,235.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,208.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,89.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,-20.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:30:00+00:00,feeder,4.0,N Current (RMS),A,45.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,55.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,90.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (RMS),A,22.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:30:00+00:00,feeder,2.0,N Current (RMS),A,30.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,52.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,61.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,21.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:30:00+00:00,feeder,1.0,N Current (RMS),A,38.4
