Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,61.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,92.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,79.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,24.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,46.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,47.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,18.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,102.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,199.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,204.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,79.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,-15.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:20:00+00:00,feeder,4.0,N Current (RMS),A,46.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,90.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,70.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:20:00+00:00,feeder,3.0,N Current (RMS),A,24.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:20:00+00:00,feeder,2.0,N Current (RMS),A,44.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,50.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,81.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,21.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:20:00+00:00,feeder,1.0,N Current (RMS),A,37.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,65.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,91.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,73.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,24.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,57.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,50.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,26.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,97.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,245.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,213.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,115.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,29.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,-14.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:10:00+00:00,feeder,4.0,N Current (RMS),A,74.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,126.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,62.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:10:00+00:00,feeder,3.0,N Current (RMS),A,33.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,61.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,20.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:10:00+00:00,feeder,2.0,N Current (RMS),A,54.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,59.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,87.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:10:00+00:00,feeder,1.0,N Current (RMS),A,33.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,62.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,84.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,79.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,23.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,72.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,45.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,33.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,124.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,305.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,194.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,140.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,29.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,-15.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:00:00+00:00,feeder,4.0,N Current (RMS),A,68.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,124.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:00:00+00:00,feeder,3.0,N Current (RMS),A,32.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:00:00+00:00,feeder,2.0,N Current (RMS),A,35.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,59.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,21.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:00:00+00:00,feeder,1.0,N Current (RMS),A,32.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,72.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,92.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,77.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,23.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,68.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,46.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,22.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,111.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,286.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,195.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,95.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,27.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,-11.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:50:00+00:00,feeder,4.0,N Current (RMS),A,74.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,118.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:50:00+00:00,feeder,3.0,N Current (RMS),A,25.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:50:00+00:00,feeder,2.0,N Current (RMS),A,42.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,54.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,61.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:50:00+00:00,feeder,1.0,N Current (RMS),A,34.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,65.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,84.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,82.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,24.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,65.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,39.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,27.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,124.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,273.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,166.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,118.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,-13.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:40:00+00:00,feeder,4.0,N Current (RMS),A,52.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,86.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,61.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:40:00+00:00,feeder,3.0,N Current (RMS),A,32.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:40:00+00:00,feeder,2.0,N Current (RMS),A,39.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,58.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,26.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,21.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:40:00+00:00,feeder,1.0,N Current (RMS),A,45.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,67.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,111.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,88.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,24.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,57.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,47.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,24.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,92.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,238.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,199.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,103.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,-9.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:30:00+00:00,feeder,4.0,N Current (RMS),A,41.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,70.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:30:00+00:00,feeder,3.0,N Current (RMS),A,28.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:30:00+00:00,feeder,2.0,N Current (RMS),A,48.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,58.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,65.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:30:00+00:00,feeder,1.0,N Current (RMS),A,37.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,63.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,62.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,89.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,24.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,53.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,33.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,32.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,105.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,221.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,144.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,135.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,-8.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:20:00+00:00,feeder,4.0,N Current (RMS),A,38.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,63.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:20:00+00:00,feeder,3.0,N Current (RMS),A,21.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,26.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:20:00+00:00,feeder,2.0,N Current (RMS),A,82.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,109.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,22.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:20:00+00:00,feeder,1.0,N Current (RMS),A,49.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,62.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,97.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,24.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,44.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,27.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,47.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,146.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,185.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,120.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,198.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,-11.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:10:00+00:00,feeder,4.0,N Current (RMS),A,35.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,63.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:10:00+00:00,feeder,3.0,N Current (RMS),A,24.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:10:00+00:00,feeder,2.0,N Current (RMS),A,51.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,70.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:10:00+00:00,feeder,1.0,N Current (RMS),A,39.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,56.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,61.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,85.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,25.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,41.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,31.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,30.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,107.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,175.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,135.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,133.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,-14.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:00:00+00:00,feeder,4.0,N Current (RMS),A,41.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,64.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:00:00+00:00,feeder,3.0,N Current (RMS),A,22.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:00:00+00:00,feeder,2.0,N Current (RMS),A,53.2
