Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,72.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:00:00+00:00,feeder,1.0,N Current (RMS),A,33.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,57.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,76.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,26.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,41.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,24.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,25.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,127.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,173.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,108.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,111.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,-9.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:50:00+00:00,feeder,4.0,N Current (RMS),A,40.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,60.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:50:00+00:00,feeder,3.0,N Current (RMS),A,23.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:50:00+00:00,feeder,2.0,N Current (RMS),A,36.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:50:00+00:00,feeder,1.0,N Current (RMS),A,27.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,58.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,60.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,27.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,37.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,27.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,20.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,94.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,158.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,120.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,88.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,-1.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:40:00+00:00,feeder,4.0,N Current (RMS),A,39.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:40:00+00:00,feeder,3.0,N Current (RMS),A,38.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:40:00+00:00,feeder,2.0,N Current (RMS),A,49.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:40:00+00:00,feeder,1.0,N Current (RMS),A,26.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,25.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,33.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,22.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,20.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,94.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,140.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,104.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,86.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,-13.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:30:00+00:00,feeder,4.0,N Current (RMS),A,54.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,79.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:30:00+00:00,feeder,3.0,N Current (RMS),A,22.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:30:00+00:00,feeder,2.0,N Current (RMS),A,47.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,64.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:30:00+00:00,feeder,1.0,N Current (RMS),A,25.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,54.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,23.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,43.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,22.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,17.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,107.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,183.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,102.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,77.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,-10.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:20:00+00:00,feeder,4.0,N Current (RMS),A,38.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:20:00+00:00,feeder,3.0,N Current (RMS),A,19.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:20:00+00:00,feeder,2.0,N Current (RMS),A,49.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,66.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:20:00+00:00,feeder,1.0,N Current (RMS),A,23.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,23.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,36.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,22.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,20.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,97.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,157.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,100.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,85.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,-6.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:10:00+00:00,feeder,4.0,N Current (RMS),A,31.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:10:00+00:00,feeder,3.0,N Current (RMS),A,37.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:10:00+00:00,feeder,2.0,N Current (RMS),A,31.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:10:00+00:00,feeder,1.0,N Current (RMS),A,25.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,24.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,29.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,24.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,15.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,84.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,127.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,108.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,65.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,-6.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:00:00+00:00,feeder,4.0,N Current (RMS),A,32.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:00:00+00:00,feeder,3.0,N Current (RMS),A,46.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:00:00+00:00,feeder,2.0,N Current (RMS),A,29.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:00:00+00:00,feeder,1.0,N Current (RMS),A,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,31.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,30.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,16.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,84.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,133.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,131.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,70.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,-6.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:50:00+00:00,feeder,4.0,N Current (RMS),A,35.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:50:00+00:00,feeder,3.0,N Current (RMS),A,21.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:50:00+00:00,feeder,2.0,N Current (RMS),A,34.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:50:00+00:00,feeder,1.0,N Current (RMS),A,24.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,34.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,23.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,16.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,85.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,147.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,105.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,67.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,-9.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:40:00+00:00,feeder,4.0,N Current (RMS),A,33.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,61.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:40:00+00:00,feeder,3.0,N Current (RMS),A,18.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:40:00+00:00,feeder,2.0,N Current (RMS),A,29.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:40:00+00:00,feeder,1.0,N Current (RMS),A,24.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,23.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,36.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,28.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,14.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,84.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,155.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,123.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,64.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,-7.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:30:00+00:00,feeder,4.0,N Current (RMS),A,36.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:30:00+00:00,feeder,3.0,N Current (RMS),A,21.1
