Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:30:00+00:00,feeder,2.0,N Current (RMS),A,46.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,65.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:30:00+00:00,feeder,1.0,N Current (RMS),A,26.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,22.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,31.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,29.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,25.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,92.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,137.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,128.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,108.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,-8.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:20:00+00:00,feeder,4.0,N Current (RMS),A,31.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (RMS),A,23.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:20:00+00:00,feeder,2.0,N Current (RMS),A,32.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:20:00+00:00,feeder,1.0,N Current (RMS),A,28.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,48.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,22.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,30.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,29.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,16.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,85.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,131.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,128.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,69.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,-9.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:10:00+00:00,feeder,4.0,N Current (RMS),A,34.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (RMS),A,20.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:10:00+00:00,feeder,2.0,N Current (RMS),A,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:10:00+00:00,feeder,1.0,N Current (RMS),A,26.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,51.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,22.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,35.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,26.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,14.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,87.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,150.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,116.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,64.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,-11.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:00:00+00:00,feeder,4.0,N Current (RMS),A,38.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (RMS),A,20.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:00:00+00:00,feeder,2.0,N Current (RMS),A,29.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:00:00+00:00,feeder,1.0,N Current (RMS),A,25.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,60.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,23.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,32.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,24.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,15.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,90.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,138.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,110.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,68.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,-14.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:50:00+00:00,feeder,4.0,N Current (RMS),A,46.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,65.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (RMS),A,19.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:50:00+00:00,feeder,2.0,N Current (RMS),A,32.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:50:00+00:00,feeder,1.0,N Current (RMS),A,37.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,78.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,23.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,33.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,22.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,17.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,113.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,143.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,100.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,75.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,-10.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:40:00+00:00,feeder,4.0,N Current (RMS),A,37.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (RMS),A,22.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:40:00+00:00,feeder,2.0,N Current (RMS),A,31.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:40:00+00:00,feeder,1.0,N Current (RMS),A,42.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,52.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,82.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,22.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,32.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,22.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,23.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,104.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,142.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,100.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,99.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,-15.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:30:00+00:00,feeder,4.0,N Current (RMS),A,44.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,66.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (RMS),A,21.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,20.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:30:00+00:00,feeder,2.0,N Current (RMS),A,54.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,85.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:30:00+00:00,feeder,1.0,N Current (RMS),A,37.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,54.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,82.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,22.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,33.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,29.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,26.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,123.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,144.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,128.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,113.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,-10.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:20:00+00:00,feeder,4.0,N Current (RMS),A,39.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (RMS),A,20.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:20:00+00:00,feeder,2.0,N Current (RMS),A,32.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:20:00+00:00,feeder,1.0,N Current (RMS),A,30.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,48.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,69.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,22.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,29.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,23.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,18.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,97.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,125.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,103.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,80.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,-9.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:10:00+00:00,feeder,4.0,N Current (RMS),A,39.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,64.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (RMS),A,38.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:10:00+00:00,feeder,2.0,N Current (RMS),A,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:10:00+00:00,feeder,1.0,N Current (RMS),A,31.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,56.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,70.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,22.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,36.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,32.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,18.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,87.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,156.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,145.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,79.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,-6.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:00:00+00:00,feeder,4.0,N Current (RMS),A,39.1
