Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (RMS),A,40.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:00:00+00:00,feeder,2.0,N Current (RMS),A,24.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:00:00+00:00,feeder,1.0,N Current (RMS),A,42.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,71.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,67.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,22.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,37.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,31.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,20.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,89.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,161.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,138.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,90.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,-8.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:50:00+00:00,feeder,4.0,N Current (RMS),A,45.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,67.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:50:00+00:00,feeder,3.0,N Current (RMS),A,24.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:50:00+00:00,feeder,2.0,N Current (RMS),A,29.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:50:00+00:00,feeder,1.0,N Current (RMS),A,33.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,60.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,69.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,23.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,39.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,28.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,23.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,92.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,166.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,124.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,100.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,-7.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:40:00+00:00,feeder,4.0,N Current (RMS),A,37.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:40:00+00:00,feeder,3.0,N Current (RMS),A,21.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:40:00+00:00,feeder,2.0,N Current (RMS),A,32.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:40:00+00:00,feeder,1.0,N Current (RMS),A,30.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,70.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,23.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,32.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,24.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,25.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,95.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,140.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,109.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,109.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,-5.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:30:00+00:00,feeder,4.0,N Current (RMS),A,49.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (RMS),A,21.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:30:00+00:00,feeder,2.0,N Current (RMS),A,31.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:30:00+00:00,feeder,1.0,N Current (RMS),A,33.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,72.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,23.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,29.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,22.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,26.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,97.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,128.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,102.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,119.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:20:00+00:00,feeder,4.0,N Current (RMS),A,51.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (RMS),A,20.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:20:00+00:00,feeder,2.0,N Current (RMS),A,31.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:20:00+00:00,feeder,1.0,N Current (RMS),A,27.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,62.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,22.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,30.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,23.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,29.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,84.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,129.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,106.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,121.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,-9.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:10:00+00:00,feeder,4.0,N Current (RMS),A,66.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,98.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (RMS),A,25.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:10:00+00:00,feeder,2.0,N Current (RMS),A,32.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:10:00+00:00,feeder,1.0,N Current (RMS),A,39.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,86.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,22.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,50.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,32.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,27.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,98.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,211.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,141.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,114.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:00:00+00:00,feeder,4.0,N Current (RMS),A,75.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,76.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,70.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:00:00+00:00,feeder,3.0,N Current (RMS),A,20.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:00:00+00:00,feeder,2.0,N Current (RMS),A,30.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:00:00+00:00,feeder,1.0,N Current (RMS),A,41.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,83.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,22.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,39.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,33.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,32.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,86.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,168.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,143.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,134.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:50:00+00:00,feeder,4.0,N Current (RMS),A,60.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,-1.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:50:00+00:00,feeder,3.0,N Current (RMS),A,25.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:50:00+00:00,feeder,2.0,N Current (RMS),A,36.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:50:00+00:00,feeder,1.0,N Current (RMS),A,60.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,94.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,21.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,32.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,13.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,32.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,108.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,139.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,68.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,134.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:40:00+00:00,feeder,4.0,N Current (RMS),A,49.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:40:00+00:00,feeder,3.0,N Current (RMS),A,25.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:40:00+00:00,feeder,2.0,N Current (RMS),A,40.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:40:00+00:00,feeder,1.0,N Current (RMS),A,51.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,86.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,21.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,33.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,12.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,31.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,113.2
