Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,143.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,65.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,132.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,-5.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:30:00+00:00,feeder,4.0,N Current (RMS),A,36.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:30:00+00:00,feeder,3.0,N Current (RMS),A,27.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:30:00+00:00,feeder,2.0,N Current (RMS),A,34.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:30:00+00:00,feeder,1.0,N Current (RMS),A,44.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,88.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,21.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,28.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,19.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,27.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,100.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,124.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,90.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,118.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,-11.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:20:00+00:00,feeder,4.0,N Current (RMS),A,35.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:20:00+00:00,feeder,3.0,N Current (RMS),A,22.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:20:00+00:00,feeder,2.0,N Current (RMS),A,44.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:20:00+00:00,feeder,1.0,N Current (RMS),A,42.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,80.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,20.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,25.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,13.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,23.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,128.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,111.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,71.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,98.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,-6.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:10:00+00:00,feeder,4.0,N Current (RMS),A,31.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:10:00+00:00,feeder,3.0,N Current (RMS),A,19.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:10:00+00:00,feeder,2.0,N Current (RMS),A,41.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:10:00+00:00,feeder,1.0,N Current (RMS),A,38.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,78.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,20.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,27.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,21.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,28.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,102.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,117.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,95.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,119.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,-6.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:00:00+00:00,feeder,4.0,N Current (RMS),A,37.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:00:00+00:00,feeder,3.0,N Current (RMS),A,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:00:00+00:00,feeder,2.0,N Current (RMS),A,35.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:00:00+00:00,feeder,1.0,N Current (RMS),A,34.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,72.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,20.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,29.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,16.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,21.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,94.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,125.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,80.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,91.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,-10.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:50:00+00:00,feeder,4.0,N Current (RMS),A,41.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:50:00+00:00,feeder,3.0,N Current (RMS),A,31.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:50:00+00:00,feeder,2.0,N Current (RMS),A,35.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:50:00+00:00,feeder,1.0,N Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,50.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,59.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,19.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,37.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,30.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,15.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,84.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,156.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,128.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,71.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,-6.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:40:00+00:00,feeder,4.0,N Current (RMS),A,37.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:40:00+00:00,feeder,3.0,N Current (RMS),A,23.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:40:00+00:00,feeder,2.0,N Current (RMS),A,70.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,85.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:40:00+00:00,feeder,1.0,N Current (RMS),A,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,19.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,32.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,17.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,23.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,105.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,139.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,83.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,98.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,-6.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:30:00+00:00,feeder,4.0,N Current (RMS),A,40.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:30:00+00:00,feeder,3.0,N Current (RMS),A,30.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,21.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:30:00+00:00,feeder,2.0,N Current (RMS),A,71.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,89.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:30:00+00:00,feeder,1.0,N Current (RMS),A,30.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,19.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,37.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,13.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,24.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,112.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,156.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,69.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,103.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,-6.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:20:00+00:00,feeder,4.0,N Current (RMS),A,60.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,93.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:20:00+00:00,feeder,3.0,N Current (RMS),A,18.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,20.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:20:00+00:00,feeder,2.0,N Current (RMS),A,68.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,85.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:20:00+00:00,feeder,1.0,N Current (RMS),A,28.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,52.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,19.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,42.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,17.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,26.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,107.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,178.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,83.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,111.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,-7.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:10:00+00:00,feeder,4.0,N Current (RMS),A,31.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:10:00+00:00,feeder,3.0,N Current (RMS),A,22.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:10:00+00:00,feeder,2.0,N Current (RMS),A,37.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,56.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:10:00+00:00,feeder,1.0,N Current (RMS),A,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,51.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,19.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.74
