Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,36.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,22.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,19.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,88.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,152.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,99.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,83.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,-12.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:00:00+00:00,feeder,4.0,N Current (RMS),A,40.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,59.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:00:00+00:00,feeder,3.0,N Current (RMS),A,22.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:00:00+00:00,feeder,2.0,N Current (RMS),A,27.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:00:00+00:00,feeder,1.0,N Current (RMS),A,27.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,19.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,30.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,32.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,14.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,92.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,131.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,141.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,64.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,-11.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:50:00+00:00,feeder,4.0,N Current (RMS),A,39.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,63.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:50:00+00:00,feeder,3.0,N Current (RMS),A,30.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:50:00+00:00,feeder,2.0,N Current (RMS),A,29.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:50:00+00:00,feeder,1.0,N Current (RMS),A,31.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,50.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,65.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,19.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,32.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,32.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,17.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,86.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,136.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,141.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,79.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,-11.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:40:00+00:00,feeder,4.0,N Current (RMS),A,45.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,81.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:40:00+00:00,feeder,3.0,N Current (RMS),A,24.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:40:00+00:00,feeder,2.0,N Current (RMS),A,29.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:40:00+00:00,feeder,1.0,N Current (RMS),A,26.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,49.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,18.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,36.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,31.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,10.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,81.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,153.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,137.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,49.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,-10.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:30:00+00:00,feeder,4.0,N Current (RMS),A,47.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,71.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:30:00+00:00,feeder,3.0,N Current (RMS),A,45.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,52.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:30:00+00:00,feeder,2.0,N Current (RMS),A,34.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:30:00+00:00,feeder,1.0,N Current (RMS),A,26.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,18.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,42.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,32.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,18.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,93.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,178.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,141.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,81.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,23.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,-17.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:20:00+00:00,feeder,4.0,N Current (RMS),A,67.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,100.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,75.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:20:00+00:00,feeder,3.0,N Current (RMS),A,35.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,56.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:20:00+00:00,feeder,2.0,N Current (RMS),A,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:20:00+00:00,feeder,1.0,N Current (RMS),A,25.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,52.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,55.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,18.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,48.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,25.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,14.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,109.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,205.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,116.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,67.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,-14.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:10:00+00:00,feeder,4.0,N Current (RMS),A,48.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,75.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,65.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:10:00+00:00,feeder,3.0,N Current (RMS),A,25.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:10:00+00:00,feeder,2.0,N Current (RMS),A,34.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:10:00+00:00,feeder,1.0,N Current (RMS),A,28.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,57.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,54.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,18.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,42.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,33.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,17.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,100.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,183.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,153.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,77.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,-14.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:00:00+00:00,feeder,4.0,N Current (RMS),A,36.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,67.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,64.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (RMS),A,25.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:00:00+00:00,feeder,2.0,N Current (RMS),A,21.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:00:00+00:00,feeder,1.0,N Current (RMS),A,34.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,73.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,18.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,36.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,38.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,10.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,80.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,157.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,164.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,46.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,-12.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:50:00+00:00,feeder,4.0,N Current (RMS),A,30.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (RMS),A,20.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:50:00+00:00,feeder,2.0,N Current (RMS),A,22.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:50:00+00:00,feeder,1.0,N Current (RMS),A,26.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,54.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,55.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,54.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,18.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,31.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,28.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,10.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,77.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,137.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,128.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,48.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,-12.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:40:00+00:00,feeder,4.0,N Current (RMS),A,48.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,82.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (RMS),A,17.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:40:00+00:00,feeder,2.0,N Current (RMS),A,19.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.77
