Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:40:00+00:00,feeder,1.0,N Current (RMS),A,22.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,17.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,36.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,23.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,5.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,87.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,163.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,105.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,29.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,21.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,-12.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:30:00+00:00,feeder,4.0,N Current (RMS),A,52.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,92.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:30:00+00:00,feeder,3.0,N Current (RMS),A,20.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:30:00+00:00,feeder,2.0,N Current (RMS),A,19.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:30:00+00:00,feeder,1.0,N Current (RMS),A,23.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,17.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,41.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,28.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,9.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,81.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,177.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,124.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,43.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,-9.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:20:00+00:00,feeder,4.0,N Current (RMS),A,43.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,72.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,70.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:20:00+00:00,feeder,3.0,N Current (RMS),A,25.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:20:00+00:00,feeder,2.0,N Current (RMS),A,28.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:20:00+00:00,feeder,1.0,N Current (RMS),A,24.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,17.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,35.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,37.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,16.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,85.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,153.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,162.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,73.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,-7.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:10:00+00:00,feeder,4.0,N Current (RMS),A,36.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,61.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:10:00+00:00,feeder,3.0,N Current (RMS),A,39.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:10:00+00:00,feeder,2.0,N Current (RMS),A,31.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:10:00+00:00,feeder,1.0,N Current (RMS),A,33.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,65.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,65.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,16.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,36.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,44.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,18.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,91.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,155.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,189.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,79.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,-9.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:00:00+00:00,feeder,4.0,N Current (RMS),A,30.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:00:00+00:00,feeder,3.0,N Current (RMS),A,27.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:00:00+00:00,feeder,2.0,N Current (RMS),A,28.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,21.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:00:00+00:00,feeder,1.0,N Current (RMS),A,49.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,88.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,16.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,36.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,37.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,15.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,81.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,154.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,160.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,71.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,-13.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:50:00+00:00,feeder,4.0,N Current (RMS),A,32.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:50:00+00:00,feeder,3.0,N Current (RMS),A,24.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:50:00+00:00,feeder,2.0,N Current (RMS),A,23.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:50:00+00:00,feeder,1.0,N Current (RMS),A,32.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,54.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,55.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,16.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,35.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,30.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,8.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,73.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,149.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,130.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,39.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,-15.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:40:00+00:00,feeder,4.0,N Current (RMS),A,41.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,69.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:40:00+00:00,feeder,3.0,N Current (RMS),A,17.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:40:00+00:00,feeder,2.0,N Current (RMS),A,24.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:40:00+00:00,feeder,1.0,N Current (RMS),A,21.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,16.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,32.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,26.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,8.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,82.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,138.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,115.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,40.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,-12.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:30:00+00:00,feeder,4.0,N Current (RMS),A,33.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:30:00+00:00,feeder,3.0,N Current (RMS),A,41.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,61.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:30:00+00:00,feeder,2.0,N Current (RMS),A,17.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:30:00+00:00,feeder,1.0,N Current (RMS),A,25.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,16.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,29.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,37.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,10.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,87.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,124.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,160.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,46.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,-10.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:20:00+00:00,feeder,4.0,N Current (RMS),A,38.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:20:00+00:00,feeder,3.0,N Current (RMS),A,31.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:20:00+00:00,feeder,2.0,N Current (RMS),A,16.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:20:00+00:00,feeder,1.0,N Current (RMS),A,23.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,16.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,29.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,37.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,11.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,86.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,127.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,160.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,50.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,-17.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:10:00+00:00,feeder,4.0,N Current (RMS),A,50.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,74.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:10:00+00:00,feeder,3.0,N Current (RMS),A,22.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.34
