Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:10:00+00:00,feeder,2.0,N Current (RMS),A,24.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:10:00+00:00,feeder,1.0,N Current (RMS),A,30.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,64.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,16.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,37.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,30.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,6.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,78.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,158.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,130.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,36.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,-16.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:00:00+00:00,feeder,4.0,N Current (RMS),A,49.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,73.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:00:00+00:00,feeder,3.0,N Current (RMS),A,30.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:00:00+00:00,feeder,2.0,N Current (RMS),A,25.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:00:00+00:00,feeder,1.0,N Current (RMS),A,27.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,54.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,16.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,35.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,32.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,7.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,78.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,149.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,136.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,40.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,-15.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:50:00+00:00,feeder,4.0,N Current (RMS),A,45.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,67.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:50:00+00:00,feeder,3.0,N Current (RMS),A,38.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,61.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:50:00+00:00,feeder,2.0,N Current (RMS),A,20.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:50:00+00:00,feeder,1.0,N Current (RMS),A,25.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,57.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,16.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,39.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,34.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,10.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,72.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,161.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,146.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,46.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,-25.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:40:00+00:00,feeder,4.0,N Current (RMS),A,80.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,109.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:40:00+00:00,feeder,3.0,N Current (RMS),A,34.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:40:00+00:00,feeder,2.0,N Current (RMS),A,27.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:40:00+00:00,feeder,1.0,N Current (RMS),A,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,61.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,16.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,30.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,24.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,6.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,133.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,128.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,109.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,35.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,-11.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:30:00+00:00,feeder,4.0,N Current (RMS),A,33.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:30:00+00:00,feeder,3.0,N Current (RMS),A,24.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:30:00+00:00,feeder,2.0,N Current (RMS),A,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:30:00+00:00,feeder,1.0,N Current (RMS),A,27.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,63.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,16.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,29.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,20.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,14.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,84.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,128.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,94.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,61.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,-9.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:20:00+00:00,feeder,4.0,N Current (RMS),A,25.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (RMS),A,20.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:20:00+00:00,feeder,2.0,N Current (RMS),A,25.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:20:00+00:00,feeder,1.0,N Current (RMS),A,23.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,51.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,16.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,26.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,20.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,14.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,73.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,113.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,92.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,61.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,-10.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:10:00+00:00,feeder,4.0,N Current (RMS),A,26.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:10:00+00:00,feeder,3.0,N Current (RMS),A,27.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:10:00+00:00,feeder,2.0,N Current (RMS),A,25.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:10:00+00:00,feeder,1.0,N Current (RMS),A,33.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,51.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,55.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,16.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,26.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,21.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,14.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,77.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,111.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,94.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,65.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,-13.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:00:00+00:00,feeder,4.0,N Current (RMS),A,36.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,59.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:00:00+00:00,feeder,3.0,N Current (RMS),A,18.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:00:00+00:00,feeder,2.0,N Current (RMS),A,26.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:00:00+00:00,feeder,1.0,N Current (RMS),A,23.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,16.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,23.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,19.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,5.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,76.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,101.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,87.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,27.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,-17.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:50:00+00:00,feeder,4.0,N Current (RMS),A,48.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,77.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:50:00+00:00,feeder,3.0,N Current (RMS),A,25.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:50:00+00:00,feeder,2.0,N Current (RMS),A,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:50:00+00:00,feeder,1.0,N Current (RMS),A,20.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,16.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,25.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,21.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,1.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,82.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,107.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,98.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,21.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,-13.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:40:00+00:00,feeder,4.0,N Current (RMS),A,33.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,59.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.84
