Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:40:00+00:00,feeder,3.0,N Current (RMS),A,13.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:40:00+00:00,feeder,2.0,N Current (RMS),A,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:40:00+00:00,feeder,1.0,N Current (RMS),A,17.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,16.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,21.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,15.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,4.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,75.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,92.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,70.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,20.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,-12.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:30:00+00:00,feeder,4.0,N Current (RMS),A,30.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,56.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:30:00+00:00,feeder,3.0,N Current (RMS),A,16.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:30:00+00:00,feeder,2.0,N Current (RMS),A,28.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:30:00+00:00,feeder,1.0,N Current (RMS),A,17.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,16.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,22.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,16.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,6.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,72.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,93.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,73.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,28.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,-11.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:20:00+00:00,feeder,4.0,N Current (RMS),A,32.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:20:00+00:00,feeder,3.0,N Current (RMS),A,13.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:20:00+00:00,feeder,2.0,N Current (RMS),A,25.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:20:00+00:00,feeder,1.0,N Current (RMS),A,17.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,16.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,20.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,17.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,6.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,72.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,89.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,78.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,29.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,-9.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:10:00+00:00,feeder,4.0,N Current (RMS),A,26.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:10:00+00:00,feeder,3.0,N Current (RMS),A,14.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:10:00+00:00,feeder,2.0,N Current (RMS),A,24.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:10:00+00:00,feeder,1.0,N Current (RMS),A,18.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,16.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,22.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,17.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,9.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,65.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,95.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,76.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,41.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,-9.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:00:00+00:00,feeder,4.0,N Current (RMS),A,27.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:00:00+00:00,feeder,3.0,N Current (RMS),A,14.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:00:00+00:00,feeder,2.0,N Current (RMS),A,21.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:00:00+00:00,feeder,1.0,N Current (RMS),A,17.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,17.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,19.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,16.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,9.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,69.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,85.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,73.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,40.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,-14.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:50:00+00:00,feeder,4.0,N Current (RMS),A,43.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:50:00+00:00,feeder,3.0,N Current (RMS),A,12.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:50:00+00:00,feeder,2.0,N Current (RMS),A,24.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:50:00+00:00,feeder,1.0,N Current (RMS),A,18.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,17.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,19.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,18.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,4.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,81.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,85.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,79.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,23.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,-17.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:40:00+00:00,feeder,4.0,N Current (RMS),A,47.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,74.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:40:00+00:00,feeder,3.0,N Current (RMS),A,12.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:40:00+00:00,feeder,2.0,N Current (RMS),A,25.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:40:00+00:00,feeder,1.0,N Current (RMS),A,18.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,16.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,21.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,16.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,85.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,92.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,71.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,13.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,-15.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:30:00+00:00,feeder,4.0,N Current (RMS),A,40.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,67.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:30:00+00:00,feeder,3.0,N Current (RMS),A,12.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:30:00+00:00,feeder,2.0,N Current (RMS),A,26.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:30:00+00:00,feeder,1.0,N Current (RMS),A,18.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,16.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,22.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,15.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,4.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,82.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,93.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,71.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,27.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,-9.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:20:00+00:00,feeder,4.0,N Current (RMS),A,24.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:20:00+00:00,feeder,3.0,N Current (RMS),A,12.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:20:00+00:00,feeder,2.0,N Current (RMS),A,27.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:20:00+00:00,feeder,1.0,N Current (RMS),A,17.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,16.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,19.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,15.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,10.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,71.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,85.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,72.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,45.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.3
