Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,-9.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:10:00+00:00,feeder,4.0,N Current (RMS),A,25.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:10:00+00:00,feeder,3.0,N Current (RMS),A,12.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:10:00+00:00,feeder,2.0,N Current (RMS),A,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:10:00+00:00,feeder,1.0,N Current (RMS),A,18.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,16.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,21.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,17.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,9.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,67.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,91.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,78.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,41.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,-9.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:00:00+00:00,feeder,4.0,N Current (RMS),A,24.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:00:00+00:00,feeder,3.0,N Current (RMS),A,17.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:00:00+00:00,feeder,2.0,N Current (RMS),A,25.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:00:00+00:00,feeder,1.0,N Current (RMS),A,19.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,16.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,23.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,21.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,10.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,64.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,97.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,93.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,46.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,-13.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:50:00+00:00,feeder,4.0,N Current (RMS),A,37.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,60.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:50:00+00:00,feeder,3.0,N Current (RMS),A,20.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:50:00+00:00,feeder,2.0,N Current (RMS),A,25.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:50:00+00:00,feeder,1.0,N Current (RMS),A,18.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,16.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,21.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,23.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,6.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,74.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,90.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,101.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,32.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,-17.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:40:00+00:00,feeder,4.0,N Current (RMS),A,46.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,74.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:40:00+00:00,feeder,3.0,N Current (RMS),A,13.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:40:00+00:00,feeder,2.0,N Current (RMS),A,26.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:40:00+00:00,feeder,1.0,N Current (RMS),A,18.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:40:00+00:00,transformer,,Temperature,C,17.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,22.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,20.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,2.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,83.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,93.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,89.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,15.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,-15.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:30:00+00:00,feeder,4.0,N Current (RMS),A,44.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,69.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:30:00+00:00,feeder,3.0,N Current (RMS),A,12.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:30:00+00:00,feeder,2.0,N Current (RMS),A,29.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:30:00+00:00,feeder,1.0,N Current (RMS),A,19.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:30:00+00:00,transformer,,Temperature,C,17.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,21.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,17.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,3.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,82.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,90.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,76.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,22.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,-9.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:20:00+00:00,feeder,4.0,N Current (RMS),A,25.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:20:00+00:00,feeder,3.0,N Current (RMS),A,13.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:20:00+00:00,feeder,2.0,N Current (RMS),A,27.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:20:00+00:00,feeder,1.0,N Current (RMS),A,19.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:20:00+00:00,transformer,,Temperature,C,17.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,22.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,16.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,9.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,68.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,96.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,75.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,40.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,-9.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:10:00+00:00,feeder,4.0,N Current (RMS),A,22.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:10:00+00:00,feeder,3.0,N Current (RMS),A,12.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:10:00+00:00,feeder,2.0,N Current (RMS),A,27.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:10:00+00:00,feeder,1.0,N Current (RMS),A,19.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,17.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,23.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,16.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,9.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,64.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,99.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,74.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,40.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,-10.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:00:00+00:00,feeder,4.0,N Current (RMS),A,25.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:00:00+00:00,feeder,3.0,N Current (RMS),A,12.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:00:00+00:00,feeder,2.0,N Current (RMS),A,25.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:00:00+00:00,feeder,1.0,N Current (RMS),A,20.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,17.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,23.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,17.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,8.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,66.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,99.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,75.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,35.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,-17.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:50:00+00:00,feeder,4.0,N Current (RMS),A,44.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,74.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:50:00+00:00,feeder,3.0,N Current (RMS),A,14.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:50:00+00:00,feeder,2.0,N Current (RMS),A,25.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:50:00+00:00,feeder,1.0,N Current (RMS),A,17.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,17.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,24.04
