Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,17.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,83.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,101.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,78.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,13.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,-19.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:40:00+00:00,feeder,4.0,N Current (RMS),A,53.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,84.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:40:00+00:00,feeder,3.0,N Current (RMS),A,12.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:40:00+00:00,feeder,2.0,N Current (RMS),A,27.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:40:00+00:00,feeder,1.0,N Current (RMS),A,18.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,17.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,24.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,18.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,-0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,90.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,102.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,79.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,14.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,-18.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:30:00+00:00,feeder,4.0,N Current (RMS),A,55.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,81.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:30:00+00:00,feeder,3.0,N Current (RMS),A,13.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:30:00+00:00,feeder,2.0,N Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:30:00+00:00,feeder,1.0,N Current (RMS),A,17.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,17.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,21.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,17.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,1.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,98.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,91.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,78.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,19.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,-12.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:20:00+00:00,feeder,4.0,N Current (RMS),A,36.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,56.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:20:00+00:00,feeder,3.0,N Current (RMS),A,14.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:20:00+00:00,feeder,2.0,N Current (RMS),A,29.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:20:00+00:00,feeder,1.0,N Current (RMS),A,18.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,17.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,21.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,18.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,7.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,84.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,92.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,81.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,31.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,-10.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:10:00+00:00,feeder,4.0,N Current (RMS),A,27.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:10:00+00:00,feeder,3.0,N Current (RMS),A,12.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:10:00+00:00,feeder,2.0,N Current (RMS),A,28.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:10:00+00:00,feeder,1.0,N Current (RMS),A,19.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,18.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,22.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,19.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,8.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,72.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,97.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,84.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,38.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,-9.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:00:00+00:00,feeder,4.0,N Current (RMS),A,26.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:00:00+00:00,feeder,3.0,N Current (RMS),A,13.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:00:00+00:00,feeder,2.0,N Current (RMS),A,28.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:00:00+00:00,feeder,1.0,N Current (RMS),A,21.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,18.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,18.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,10.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,71.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,100.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,80.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,44.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,-9.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:50:00+00:00,feeder,4.0,N Current (RMS),A,25.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:50:00+00:00,feeder,3.0,N Current (RMS),A,13.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:50:00+00:00,feeder,2.0,N Current (RMS),A,28.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:50:00+00:00,feeder,1.0,N Current (RMS),A,19.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,18.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,21.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,17.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,10.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,73.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,94.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,79.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,46.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,-11.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:40:00+00:00,feeder,4.0,N Current (RMS),A,28.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:40:00+00:00,feeder,3.0,N Current (RMS),A,19.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:40:00+00:00,feeder,2.0,N Current (RMS),A,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:40:00+00:00,feeder,1.0,N Current (RMS),A,19.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,18.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,23.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,22.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,8.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,72.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,102.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,96.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,36.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,-10.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:30:00+00:00,feeder,4.0,N Current (RMS),A,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:30:00+00:00,feeder,3.0,N Current (RMS),A,18.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:30:00+00:00,feeder,2.0,N Current (RMS),A,27.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:30:00+00:00,feeder,1.0,N Current (RMS),A,21.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,18.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,24.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,20.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,9.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,71.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,104.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,91.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,43.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,-11.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:20:00+00:00,feeder,4.0,N Current (RMS),A,30.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:20:00+00:00,feeder,3.0,N Current (RMS),A,13.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:20:00+00:00,feeder,2.0,N Current (RMS),A,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:20:00+00:00,feeder,1.0,N Current (RMS),A,22.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,18.6
