Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,23.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,18.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,9.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,75.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,100.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,81.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,40.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,-12.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:10:00+00:00,feeder,4.0,N Current (RMS),A,32.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,54.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:10:00+00:00,feeder,3.0,N Current (RMS),A,14.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:10:00+00:00,feeder,2.0,N Current (RMS),A,24.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:10:00+00:00,feeder,1.0,N Current (RMS),A,21.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,18.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,24.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,19.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,7.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,75.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,105.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,86.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,32.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,-10.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:00:00+00:00,feeder,4.0,N Current (RMS),A,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:00:00+00:00,feeder,3.0,N Current (RMS),A,14.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:00:00+00:00,feeder,2.0,N Current (RMS),A,24.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:00:00+00:00,feeder,1.0,N Current (RMS),A,20.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,18.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,25.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,21.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,9.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,71.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,106.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,92.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,41.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,-18.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:50:00+00:00,feeder,4.0,N Current (RMS),A,44.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,77.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:50:00+00:00,feeder,3.0,N Current (RMS),A,15.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:50:00+00:00,feeder,2.0,N Current (RMS),A,27.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:50:00+00:00,feeder,1.0,N Current (RMS),A,20.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:50:00+00:00,transformer,,Temperature,C,19.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,25.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,29.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,4.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,88.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,107.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,123.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,22.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,-20.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:40:00+00:00,feeder,4.0,N Current (RMS),A,45.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,59.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,87.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:40:00+00:00,feeder,3.0,N Current (RMS),A,16.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:40:00+00:00,feeder,2.0,N Current (RMS),A,28.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:40:00+00:00,feeder,1.0,N Current (RMS),A,22.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,19.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,28.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,28.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,1.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,87.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,118.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,120.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,12.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,-18.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:30:00+00:00,feeder,4.0,N Current (RMS),A,41.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,68.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,80.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:30:00+00:00,feeder,3.0,N Current (RMS),A,15.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:30:00+00:00,feeder,2.0,N Current (RMS),A,27.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:30:00+00:00,feeder,1.0,N Current (RMS),A,22.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,19.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,29.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,29.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,3.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,82.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,123.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,126.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,17.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,-18.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:20:00+00:00,feeder,4.0,N Current (RMS),A,40.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,77.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:20:00+00:00,feeder,3.0,N Current (RMS),A,16.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:20:00+00:00,feeder,2.0,N Current (RMS),A,27.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:20:00+00:00,feeder,1.0,N Current (RMS),A,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,20.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,31.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,21.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,3.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,86.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,132.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,94.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,18.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,-17.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:10:00+00:00,feeder,4.0,N Current (RMS),A,48.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,75.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:10:00+00:00,feeder,3.0,N Current (RMS),A,19.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:10:00+00:00,feeder,2.0,N Current (RMS),A,28.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:10:00+00:00,feeder,1.0,N Current (RMS),A,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,20.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,29.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,21.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,5.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,96.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,125.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,93.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,-13.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:00:00+00:00,feeder,4.0,N Current (RMS),A,35.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,59.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:00:00+00:00,feeder,3.0,N Current (RMS),A,26.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:00:00+00:00,feeder,2.0,N Current (RMS),A,28.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:00:00+00:00,feeder,1.0,N Current (RMS),A,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,20.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,35.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,21.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,9.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,87.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,150.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,96.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,41.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,-12.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:50:00+00:00,feeder,4.0,N Current (RMS),A,32.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:50:00+00:00,feeder,3.0,N Current (RMS),A,19.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:50:00+00:00,feeder,2.0,N Current (RMS),A,30.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
