Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:50:00+00:00,feeder,1.0,N Current (RMS),A,22.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,20.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,31.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,22.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,10.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,85.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,132.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,97.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,46.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,-12.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:40:00+00:00,feeder,4.0,N Current (RMS),A,33.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:40:00+00:00,feeder,3.0,N Current (RMS),A,19.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:40:00+00:00,feeder,2.0,N Current (RMS),A,31.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:40:00+00:00,feeder,1.0,N Current (RMS),A,23.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,20.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,28.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,22.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,10.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,87.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,120.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,99.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,45.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,-14.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:30:00+00:00,feeder,4.0,N Current (RMS),A,33.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,62.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:30:00+00:00,feeder,3.0,N Current (RMS),A,19.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:30:00+00:00,feeder,2.0,N Current (RMS),A,30.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:30:00+00:00,feeder,1.0,N Current (RMS),A,22.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,21.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,32.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,24.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,10.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,90.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,138.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,107.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,44.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,-14.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:20:00+00:00,feeder,4.0,N Current (RMS),A,34.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,71.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,61.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:20:00+00:00,feeder,3.0,N Current (RMS),A,19.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:20:00+00:00,feeder,2.0,N Current (RMS),A,29.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,47.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:20:00+00:00,feeder,1.0,N Current (RMS),A,22.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:20:00+00:00,transformer,,Temperature,C,21.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,41.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,27.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,9.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,87.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,176.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,119.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,42.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,-23.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:10:00+00:00,feeder,4.0,N Current (RMS),A,56.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,98.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:10:00+00:00,feeder,3.0,N Current (RMS),A,23.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:10:00+00:00,feeder,2.0,N Current (RMS),A,33.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,49.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:10:00+00:00,feeder,1.0,N Current (RMS),A,23.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,21.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,34.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,31.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,1.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,102.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,146.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,133.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,25.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,-17.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:00:00+00:00,feeder,4.0,N Current (RMS),A,38.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,76.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:00:00+00:00,feeder,3.0,N Current (RMS),A,25.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:00:00+00:00,feeder,2.0,N Current (RMS),A,30.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:00:00+00:00,feeder,1.0,N Current (RMS),A,24.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,21.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,33.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,31.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,10.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,98.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,141.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,133.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,46.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,-17.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:50:00+00:00,feeder,4.0,N Current (RMS),A,38.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,77.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:50:00+00:00,feeder,3.0,N Current (RMS),A,21.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:50:00+00:00,feeder,2.0,N Current (RMS),A,32.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:50:00+00:00,feeder,1.0,N Current (RMS),A,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,21.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,33.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,28.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,10.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,102.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,141.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,121.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,45.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,-20.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:40:00+00:00,feeder,4.0,N Current (RMS),A,46.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,87.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:40:00+00:00,feeder,3.0,N Current (RMS),A,25.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:40:00+00:00,feeder,2.0,N Current (RMS),A,33.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:40:00+00:00,feeder,1.0,N Current (RMS),A,24.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,21.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,33.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,27.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,10.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,114.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,141.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,121.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,45.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,-12.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:30:00+00:00,feeder,4.0,N Current (RMS),A,34.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,61.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,56.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:30:00+00:00,feeder,3.0,N Current (RMS),A,22.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:30:00+00:00,feeder,2.0,N Current (RMS),A,25.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:30:00+00:00,feeder,1.0,N Current (RMS),A,24.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,21.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,36.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,30.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,15.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,91.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,151.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,130.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,64.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,-14.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:20:00+00:00,feeder,4.0,N Current (RMS),A,37.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,63.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,69.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:20:00+00:00,feeder,3.0,N Current (RMS),A,23.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
