Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:20:00+00:00,feeder,2.0,N Current (RMS),A,25.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:20:00+00:00,feeder,1.0,N Current (RMS),A,24.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,21.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,37.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,35.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,13.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,94.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,157.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,151.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,55.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,-14.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:10:00+00:00,feeder,4.0,N Current (RMS),A,44.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,75.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,64.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:10:00+00:00,feeder,3.0,N Current (RMS),A,22.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:10:00+00:00,feeder,2.0,N Current (RMS),A,29.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:10:00+00:00,feeder,1.0,N Current (RMS),A,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,21.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,43.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,31.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,13.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,96.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,184.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,135.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,60.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,-11.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:00:00+00:00,feeder,4.0,N Current (RMS),A,39.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,60.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,70.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:00:00+00:00,feeder,3.0,N Current (RMS),A,20.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:00:00+00:00,feeder,2.0,N Current (RMS),A,26.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:00:00+00:00,feeder,1.0,N Current (RMS),A,29.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,55.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,21.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,39.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,38.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,16.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,95.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,168.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,164.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,68.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,-15.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:50:00+00:00,feeder,4.0,N Current (RMS),A,38.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,72.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,70.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:50:00+00:00,feeder,3.0,N Current (RMS),A,25.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:50:00+00:00,feeder,2.0,N Current (RMS),A,26.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:50:00+00:00,feeder,1.0,N Current (RMS),A,29.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,62.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,56.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,21.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,41.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,36.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,17.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,101.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,174.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,155.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,76.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,-20.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:40:00+00:00,feeder,4.0,N Current (RMS),A,54.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,83.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,88.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:40:00+00:00,feeder,3.0,N Current (RMS),A,29.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:40:00+00:00,feeder,2.0,N Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:40:00+00:00,feeder,1.0,N Current (RMS),A,28.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,58.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,22.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,44.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,35.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,13.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,108.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,187.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,150.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,58.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,-24.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:30:00+00:00,feeder,4.0,N Current (RMS),A,62.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,79.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,106.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:30:00+00:00,feeder,3.0,N Current (RMS),A,28.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:30:00+00:00,feeder,2.0,N Current (RMS),A,32.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:30:00+00:00,feeder,1.0,N Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,55.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,22.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,46.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,34.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,11.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,123.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,197.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,149.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,53.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,-20.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:20:00+00:00,feeder,4.0,N Current (RMS),A,49.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,74.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,92.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:20:00+00:00,feeder,3.0,N Current (RMS),A,31.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:20:00+00:00,feeder,2.0,N Current (RMS),A,26.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:20:00+00:00,feeder,1.0,N Current (RMS),A,31.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,59.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,52.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,22.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,47.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,34.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,15.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,117.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,201.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,148.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,76.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,-21.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:10:00+00:00,feeder,4.0,N Current (RMS),A,46.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,91.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:10:00+00:00,feeder,3.0,N Current (RMS),A,31.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,54.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:10:00+00:00,feeder,2.0,N Current (RMS),A,32.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,52.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:10:00+00:00,feeder,1.0,N Current (RMS),A,27.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,54.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,58.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,22.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,43.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,35.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,17.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,120.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,186.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,155.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,77.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,-22.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:00:00+00:00,feeder,4.0,N Current (RMS),A,46.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,65.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,62.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,97.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:00:00+00:00,feeder,3.0,N Current (RMS),A,26.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:00:00+00:00,feeder,2.0,N Current (RMS),A,37.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,60.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,58.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:00:00+00:00,feeder,1.0,N Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,68.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,22.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,45.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,40.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,16.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,115.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,194.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,175.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,70.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,-17.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:50:00+00:00,feeder,4.0,N Current (RMS),A,44.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,87.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,58.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,78.3
