Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:50:00+00:00,feeder,3.0,N Current (RMS),A,28.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:50:00+00:00,feeder,2.0,N Current (RMS),A,31.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:50:00+00:00,feeder,1.0,N Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,56.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,60.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,61.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,22.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,49.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,38.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,17.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,107.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,210.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,166.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,77.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,31.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,-15.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:40:00+00:00,feeder,4.0,N Current (RMS),A,72.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,134.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,62.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,69.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:40:00+00:00,feeder,3.0,N Current (RMS),A,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:40:00+00:00,feeder,2.0,N Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:40:00+00:00,feeder,1.0,N Current (RMS),A,31.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,76.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,63.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,74.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,22.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,63.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,41.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,19.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,113.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,268.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,178.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,84.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,-22.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:30:00+00:00,feeder,4.0,N Current (RMS),A,54.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,73.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,99.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:30:00+00:00,feeder,3.0,N Current (RMS),A,31.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:30:00+00:00,feeder,2.0,N Current (RMS),A,31.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:30:00+00:00,feeder,1.0,N Current (RMS),A,30.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,57.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,58.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,58.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,23.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,46.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,39.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,11.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,112.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,200.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,170.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,53.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,-22.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:20:00+00:00,feeder,4.0,N Current (RMS),A,56.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,100.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:20:00+00:00,feeder,3.0,N Current (RMS),A,40.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,53.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:20:00+00:00,feeder,2.0,N Current (RMS),A,31.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,51.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:20:00+00:00,feeder,1.0,N Current (RMS),A,34.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,59.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,76.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,23.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,39.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,42.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,14.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,121.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,168.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,181.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,71.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,-14.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:10:00+00:00,feeder,4.0,N Current (RMS),A,38.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,76.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,66.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:10:00+00:00,feeder,3.0,N Current (RMS),A,39.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,54.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,19.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:10:00+00:00,feeder,2.0,N Current (RMS),A,46.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,83.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,22.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:10:00+00:00,feeder,1.0,N Current (RMS),A,54.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,97.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,88.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,23.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,48.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,55.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,29.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,110.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,205.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,237.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,126.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,-19.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:00:00+00:00,feeder,4.0,N Current (RMS),A,42.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,65.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,85.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:00:00+00:00,feeder,3.0,N Current (RMS),A,32.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:00:00+00:00,feeder,2.0,N Current (RMS),A,39.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,69.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,59.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:00:00+00:00,feeder,1.0,N Current (RMS),A,45.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,84.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,84.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,23.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,52.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,50.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,19.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,102.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,222.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,214.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,82.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,-20.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:50:00+00:00,feeder,4.0,N Current (RMS),A,43.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,61.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,66.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,88.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:50:00+00:00,feeder,3.0,N Current (RMS),A,38.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,65.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:50:00+00:00,feeder,2.0,N Current (RMS),A,31.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,51.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,24.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:50:00+00:00,feeder,1.0,N Current (RMS),A,52.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,63.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,103.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,23.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,51.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,44.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,20.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,110.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,216.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,189.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,89.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,-20.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:40:00+00:00,feeder,4.0,N Current (RMS),A,44.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,59.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,70.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,87.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:40:00+00:00,feeder,3.0,N Current (RMS),A,32.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:40:00+00:00,feeder,2.0,N Current (RMS),A,35.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,54.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,21.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:40:00+00:00,feeder,1.0,N Current (RMS),A,44.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,64.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,92.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,23.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,42.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,44.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,18.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,114.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,182.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,189.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,82.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,-15.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:30:00+00:00,feeder,4.0,N Current (RMS),A,38.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,61.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,70.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:30:00+00:00,feeder,3.0,N Current (RMS),A,34.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:30:00+00:00,feeder,2.0,N Current (RMS),A,37.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,59.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:30:00+00:00,feeder,1.0,N Current (RMS),A,51.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,88.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,23.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,35.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,36.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,25.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,126.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,150.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,156.0
