Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,112.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,-14.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:20:00+00:00,feeder,4.0,N Current (RMS),A,46.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,85.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,65.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:20:00+00:00,feeder,3.0,N Current (RMS),A,43.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,56.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:20:00+00:00,feeder,2.0,N Current (RMS),A,34.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,26.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:20:00+00:00,feeder,1.0,N Current (RMS),A,65.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,110.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,24.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,40.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,37.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,31.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,121.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,171.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,160.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,131.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,-15.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:10:00+00:00,feeder,4.0,N Current (RMS),A,41.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,68.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:10:00+00:00,feeder,3.0,N Current (RMS),A,35.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:10:00+00:00,feeder,2.0,N Current (RMS),A,28.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:10:00+00:00,feeder,1.0,N Current (RMS),A,46.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,68.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,88.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,24.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,36.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,42.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,22.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,115.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,155.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,177.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,94.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,-17.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:00:00+00:00,feeder,4.0,N Current (RMS),A,39.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,76.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:00:00+00:00,feeder,3.0,N Current (RMS),A,33.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:00:00+00:00,feeder,2.0,N Current (RMS),A,30.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,51.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,22.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:00:00+00:00,feeder,1.0,N Current (RMS),A,48.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,71.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,96.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,24.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,40.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,42.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,24.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,116.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,170.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,180.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,109.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,-12.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:50:00+00:00,feeder,4.0,N Current (RMS),A,39.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,70.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:50:00+00:00,feeder,3.0,N Current (RMS),A,30.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:50:00+00:00,feeder,2.0,N Current (RMS),A,30.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:50:00+00:00,feeder,1.0,N Current (RMS),A,37.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,54.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,84.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,88.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,25.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,39.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,49.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,24.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,103.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,167.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,206.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,103.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,-10.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:40:00+00:00,feeder,4.0,N Current (RMS),A,51.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,85.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:40:00+00:00,feeder,3.0,N Current (RMS),A,39.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,55.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:40:00+00:00,feeder,2.0,N Current (RMS),A,40.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,63.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,24.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:40:00+00:00,feeder,1.0,N Current (RMS),A,43.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,66.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,62.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,102.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,25.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,46.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,50.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,30.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,94.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,194.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,213.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,126.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,-11.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:30:00+00:00,feeder,4.0,N Current (RMS),A,43.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,77.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:30:00+00:00,feeder,3.0,N Current (RMS),A,34.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,18.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:30:00+00:00,feeder,2.0,N Current (RMS),A,50.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,77.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,26.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:30:00+00:00,feeder,1.0,N Current (RMS),A,49.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,64.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,69.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,111.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,25.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,48.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,47.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,31.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,98.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,204.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,201.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,134.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,-22.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:20:00+00:00,feeder,4.0,N Current (RMS),A,57.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,83.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,100.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:20:00+00:00,feeder,3.0,N Current (RMS),A,26.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:20:00+00:00,feeder,2.0,N Current (RMS),A,35.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,56.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,22.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:20:00+00:00,feeder,1.0,N Current (RMS),A,38.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,67.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,85.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,97.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,25.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,45.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,53.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,20.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,121.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,193.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,226.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,91.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,-29.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:10:00+00:00,feeder,4.0,N Current (RMS),A,68.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,76.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,126.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:10:00+00:00,feeder,3.0,N Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,56.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:10:00+00:00,feeder,2.0,N Current (RMS),A,43.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,70.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:10:00+00:00,feeder,1.0,N Current (RMS),A,31.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,68.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,87.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,82.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,25.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,48.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,55.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,13.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,127.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,205.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,234.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,59.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,-20.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:00:00+00:00,feeder,4.0,N Current (RMS),A,55.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,73.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,91.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:00:00+00:00,feeder,3.0,N Current (RMS),A,38.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,71.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:00:00+00:00,feeder,2.0,N Current (RMS),A,32.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:00:00+00:00,feeder,1.0,N Current (RMS),A,38.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,51.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,85.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,81.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,25.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
