Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,50.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,51.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,23.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,109.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,215.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,218.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,109.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,30.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,-12.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:50:00+00:00,feeder,4.0,N Current (RMS),A,81.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,129.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:50:00+00:00,feeder,3.0,N Current (RMS),A,32.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,60.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:50:00+00:00,feeder,2.0,N Current (RMS),A,29.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,55.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:50:00+00:00,feeder,1.0,N Current (RMS),A,40.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,54.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,80.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,94.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,26.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,66.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,48.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,30.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,113.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,279.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,204.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,129.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,24.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,-13.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:40:00+00:00,feeder,4.0,N Current (RMS),A,54.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,101.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,56.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,60.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:40:00+00:00,feeder,3.0,N Current (RMS),A,26.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:40:00+00:00,feeder,2.0,N Current (RMS),A,36.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,61.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,21.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:40:00+00:00,feeder,1.0,N Current (RMS),A,37.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,56.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,83.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,88.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,27.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,63.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,48.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,25.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,105.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,263.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,200.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,107.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,24.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,-7.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:30:00+00:00,feeder,4.0,N Current (RMS),A,69.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,105.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:30:00+00:00,feeder,3.0,N Current (RMS),A,21.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:30:00+00:00,feeder,2.0,N Current (RMS),A,31.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,31.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:30:00+00:00,feeder,1.0,N Current (RMS),A,61.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,57.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,79.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,129.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,27.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,59.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,40.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,41.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,111.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,244.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,172.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,171.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,-9.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:20:00+00:00,feeder,4.0,N Current (RMS),A,44.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,76.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:20:00+00:00,feeder,3.0,N Current (RMS),A,24.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:20:00+00:00,feeder,2.0,N Current (RMS),A,52.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,74.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,25.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:20:00+00:00,feeder,1.0,N Current (RMS),A,44.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,65.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,88.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,110.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,61.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,42.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,30.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,106.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,255.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,179.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,128.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,-8.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:10:00+00:00,feeder,4.0,N Current (RMS),A,39.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,64.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:10:00+00:00,feeder,3.0,N Current (RMS),A,22.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:10:00+00:00,feeder,2.0,N Current (RMS),A,33.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,49.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:10:00+00:00,feeder,1.0,N Current (RMS),A,39.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,53.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,79.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,89.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,25.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,46.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,40.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,29.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,90.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,196.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,169.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,123.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,-11.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:00:00+00:00,feeder,4.0,N Current (RMS),A,41.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,68.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:00:00+00:00,feeder,3.0,N Current (RMS),A,24.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:00:00+00:00,feeder,2.0,N Current (RMS),A,20.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,22.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:00:00+00:00,feeder,1.0,N Current (RMS),A,49.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,87.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,94.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,24.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,43.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,42.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,27.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,97.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,182.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,181.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,114.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,-10.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:50:00+00:00,feeder,4.0,N Current (RMS),A,58.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,85.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:50:00+00:00,feeder,3.0,N Current (RMS),A,33.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:50:00+00:00,feeder,2.0,N Current (RMS),A,23.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,23.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:50:00+00:00,feeder,1.0,N Current (RMS),A,47.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,46.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,96.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,83.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,24.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,45.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,45.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,25.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,91.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,191.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,189.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,109.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,-11.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:40:00+00:00,feeder,4.0,N Current (RMS),A,38.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:40:00+00:00,feeder,3.0,N Current (RMS),A,49.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,59.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:40:00+00:00,feeder,2.0,N Current (RMS),A,25.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,52.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,25.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:40:00+00:00,feeder,1.0,N Current (RMS),A,54.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,50.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,108.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,92.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,39.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,53.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,24.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,110.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,168.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,224.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,104.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,-8.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:30:00+00:00,feeder,4.0,N Current (RMS),A,31.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:30:00+00:00,feeder,3.0,N Current (RMS),A,67.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,80.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:30:00+00:00,feeder,2.0,N Current (RMS),A,27.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,50.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.85
