Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,24.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:30:00+00:00,feeder,1.0,N Current (RMS),A,47.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,86.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,103.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,25.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,33.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,51.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,31.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,111.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,144.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,215.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,134.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,-10.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:20:00+00:00,feeder,4.0,N Current (RMS),A,34.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:20:00+00:00,feeder,3.0,N Current (RMS),A,45.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,63.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:20:00+00:00,feeder,2.0,N Current (RMS),A,33.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:20:00+00:00,feeder,1.0,N Current (RMS),A,41.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,81.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,90.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,24.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,31.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,44.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,28.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,106.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,133.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,185.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,119.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,-8.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:10:00+00:00,feeder,4.0,N Current (RMS),A,40.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,64.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:10:00+00:00,feeder,3.0,N Current (RMS),A,32.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:10:00+00:00,feeder,2.0,N Current (RMS),A,54.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,81.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:10:00+00:00,feeder,1.0,N Current (RMS),A,34.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,69.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,84.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,24.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,44.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,34.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,36.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,113.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,189.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,146.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,153.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,-7.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:00:00+00:00,feeder,4.0,N Current (RMS),A,43.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,64.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:00:00+00:00,feeder,3.0,N Current (RMS),A,33.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,59.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:00:00+00:00,feeder,2.0,N Current (RMS),A,42.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,49.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,66.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:00:00+00:00,feeder,1.0,N Current (RMS),A,37.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,82.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,79.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,25.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,50.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,33.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,32.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,100.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,211.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,145.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,137.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,-9.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:50:00+00:00,feeder,4.0,N Current (RMS),A,35.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:50:00+00:00,feeder,3.0,N Current (RMS),A,33.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:50:00+00:00,feeder,2.0,N Current (RMS),A,38.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,50.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:50:00+00:00,feeder,1.0,N Current (RMS),A,33.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,62.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,72.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,25.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,37.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,29.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,20.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,90.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,158.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,129.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,90.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,-6.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:40:00+00:00,feeder,4.0,N Current (RMS),A,31.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:40:00+00:00,feeder,3.0,N Current (RMS),A,47.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,65.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:40:00+00:00,feeder,2.0,N Current (RMS),A,33.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:40:00+00:00,feeder,1.0,N Current (RMS),A,25.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,25.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,31.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,29.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,23.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,91.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,133.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,133.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,101.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,-6.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:30:00+00:00,feeder,4.0,N Current (RMS),A,28.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:30:00+00:00,feeder,3.0,N Current (RMS),A,26.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:30:00+00:00,feeder,2.0,N Current (RMS),A,36.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:30:00+00:00,feeder,1.0,N Current (RMS),A,27.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,25.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,26.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,21.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,14.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,82.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,115.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,97.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,64.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,-8.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:20:00+00:00,feeder,4.0,N Current (RMS),A,31.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:20:00+00:00,feeder,3.0,N Current (RMS),A,27.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:20:00+00:00,feeder,2.0,N Current (RMS),A,35.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:20:00+00:00,feeder,1.0,N Current (RMS),A,29.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,56.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,24.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,29.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,24.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,17.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,84.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,125.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,109.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,77.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,-11.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:10:00+00:00,feeder,4.0,N Current (RMS),A,32.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:10:00+00:00,feeder,3.0,N Current (RMS),A,28.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:10:00+00:00,feeder,2.0,N Current (RMS),A,38.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:10:00+00:00,feeder,1.0,N Current (RMS),A,27.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,54.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,23.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,33.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,28.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,15.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,87.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,144.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,125.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,70.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,-11.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:00:00+00:00,feeder,4.0,N Current (RMS),A,35.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:00:00+00:00,feeder,3.0,N Current (RMS),A,25.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.09
